"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/14/12 08:17:22","78.9693","87.0","215.44","426","60.03","25"
"05/14/12 08:22:20","78.9762","91.0","216.24","442","60.0","25"
"05/14/12 08:27:21","78.9835","94.9","215.93","462","60.03","25"
"05/14/12 08:32:22","78.991","99.4","215.73","481","60.03","25"
"05/14/12 08:37:21","78.9989","103.3","215.56","496","60.03","25"
"05/14/12 08:42:21","79.0071","107.4","216.61","511","60.03","26"
"05/14/12 08:47:21","79.0156","110.9","216.32","528","60.03","26"
"05/14/12 08:52:21","79.0244","114.6","216.94","542","60.0","26"
"05/14/12 08:57:20","79.0334","118.2","215.68","557","60.03","26"
"05/14/12 09:02:21","79.0427","120.7","216.76","568","60.0","27"
"05/14/12 09:07:21","79.0523","123.7","216.36","585","60.03","27"
"05/14/12 09:12:20","79.062","127.0","216.25","594","60.0","27"
"05/14/12 09:17:21","79.072","129.8","216.85","607","60.0","27"
"05/14/12 09:22:21","79.0823","133.1","217.14","621","60.0","28"
"05/14/12 09:27:20","79.0927","136.5","217.12","633","60.0","28"
"05/14/12 09:32:21","79.1035","138.8","215.63","650","60.03","29"
"05/14/12 09:37:20","79.1144","141.3","216.37","658","60.03","29"
"05/14/12 09:42:21","79.1252","143.7","215.96","668","60.0","30"
"05/14/12 09:47:20","79.1365","145.9","216.24","678","60.0","30"
"05/14/12 09:52:22","79.148","148.1","216.4","684","60.0","31"
"05/14/12 09:57:21","79.1597","151.2","216.76","703","60.07","31"
"05/14/12 10:02:21","79.1715","153.7","216.69","707","60.0","32"
"05/14/12 10:07:21","79.1836","155.6","216.89","716","60.0","32"
"05/14/12 10:12:20","79.1958","157.5","216.71","723","60.03","32"
"05/14/12 10:17:21","79.2081","158.4","217.18","730","60.03","33"
"05/14/12 10:22:21","79.2205","162.0","217.81","738","60.03","33"
"05/14/12 10:27:21","79.2332","163.2","216.29","750","60.03","34"
"05/14/12 10:32:21","79.2459","164.4","217.02","755","60.03","34"
"05/14/12 10:37:20","79.2588","165.6","217.15","758","60.03","35"
"05/14/12 10:42:21","79.2717","166.6","216.43","758","60.0","35"
"05/14/12 10:47:21","79.2847","168.1","216.58","770","60.0","36"
"05/14/12 10:52:22","79.2979","169.8","216.42","782","60.0","37"
"05/14/12 10:57:21","79.3113","171.6","216.74","789","60.03","37"
"05/14/12 11:02:22","79.3246","172.0","216.41","790","60.0","38"
"05/14/12 11:07:22","79.3382","173.2","218.36","791","60.0","38"
"05/14/12 11:12:22","79.3517","175.3","217.42","802","60.0","38"
"05/14/12 11:17:20","79.3654","177.0","217.75","808","60.03","38"
"05/14/12 11:22:21","79.3793","178.0","217.79","808","60.0","39"
"05/14/12 11:27:22","79.3933","179.7","217.26","826","60.03","39"
"05/14/12 11:32:22","79.4073","179.3","216.96","820","60.03","39"
"05/14/12 11:37:21","79.4213","180.3","216.99","829","60.0","39"
"05/14/12 11:42:21","79.4354","179.9","217.56","819","60.0","40"
"05/14/12 11:47:20","79.4494","180.9","218.26","819","60.0","40"
"05/14/12 11:52:20","79.4635","181.5","218.42","825","60.03","41"
"05/14/12 11:57:21","79.4778","182.5","217.99","832","60.03","41"
"05/14/12 12:02:20","79.4919","182.4","216.68","832","60.03","41"
"05/14/12 12:07:21","79.5062","182.7","216.37","836","60.03","41"
"05/14/12 12:12:21","79.5204","181.2","216.08","835","60.03","42"
"05/14/12 12:17:20","79.5345","179.5","217.54","819","60.07","42"
"05/14/12 12:22:21","79.5486","181.8","218.03","824","60.03","42"
"05/14/12 12:27:22","79.5628","181.7","217.25","831","60.03","42"
"05/14/12 12:32:21","79.577","182.8","216.82","830","60.03","42"
"05/14/12 12:37:21","79.5912","182.7","217.52","827","60.07","42"
"05/14/12 12:42:21","79.6054","181.2","217.19","823","60.03","42"
"05/14/12 12:47:22","79.6197","183.0","217.24","836","60.03","42"
"05/14/12 12:52:22","79.6337","178.9","216.6","819","60.0","41"
"05/14/12 12:57:20","79.6478","177.3","216.24","813","60.03","41"
"05/14/12 13:02:21","79.6619","180.2","215.88","830","60.03","41"
"05/14/12 13:07:21","79.676","180.0","217.66","822","60.0","41"
"05/14/12 13:12:22","79.69","177.7","216.42","811","60.0","41"
"05/14/12 13:17:21","79.7039","176.2","217.09","804","60.03","41"
"05/14/12 13:22:22","79.7177","177.8","217.45","808","60.03","41"
"05/14/12 13:27:21","79.7315","176.3","217.37","805","60.03","41"
"05/14/12 13:32:21","79.7452","174.2","217.65","795","60.03","41"
"05/14/12 13:37:21","79.7588","175.9","217.35","803","60.0","41"
"05/14/12 13:42:22","79.7724","173.8","216.68","795","60.0","41"
"05/14/12 13:47:22","79.7859","172.5","217.73","789","60.03","41"
"05/14/12 13:52:22","79.7992","170.2","217.38","775","60.03","41"
"05/14/12 13:57:21","79.8122","165.7","216.65","768","60.03","41"
"05/14/12 14:02:21","79.825","164.8","217.5","757","60.03","42"
"05/14/12 14:07:22","79.8377","160.3","217.11","738","60.07","42"
"05/14/12 14:12:22","79.8501","157.1","217.8","723","60.0","41"
"05/14/12 14:17:20","79.8623","155.6","218.2","716","60.0","41"
"05/14/12 14:22:21","79.8744","155.0","217.09","710","60.03","40"
"05/14/12 14:27:22","79.8865","154.6","217.57","711","60.0","40"
"05/14/12 14:32:21","79.8984","152.4","217.0","707","60.0","40"
"05/14/12 14:37:20","79.9102","151.5","217.77","699","60.03","40"
"05/14/12 14:42:21","79.9219","144.6","217.71","670","60.03","40"
"05/14/12 14:47:22","79.9326","131.9","217.02","617","60.0","40"
"05/14/12 14:52:20","79.9428","136.4","217.69","636","60.0","40"
"05/14/12 14:57:21","79.9538","135.6","216.86","632","60.03","40"
"05/14/12 15:02:21","79.9644","132.9","217.38","618","60.03","40"
"05/14/12 15:07:22","79.9745","130.8","217.1","612","60.03","40"
"05/14/12 15:12:20","79.9844","124.9","217.41","583","60.0","40"
"05/14/12 15:17:21","79.9944","127.0","216.88","592","60.03","40"
"05/14/12 15:22:22","80.0041","122.2","215.98","576","60.0","39"
"05/14/12 15:27:22","80.0134","121.0","217.33","567","60.07","39"
"05/14/12 15:32:21","80.0225","117.0","215.82","549","60.03","39"
"05/14/12 15:37:21","80.0316","115.7","216.71","548","60.0","39"
"05/14/12 15:42:22","80.0407","120.2","216.83","566","60.03","39"
"05/14/12 15:47:20","80.0498","114.0","216.26","541","60.0","39"
"05/14/12 15:52:21","80.0583","109.7","216.45","523","60.03","38"
"05/14/12 15:57:22","80.0668","106.5","216.24","505","60.0","38"
"05/14/12 16:02:21","80.075","103.6","216.78","494","60.03","38"
"05/14/12 16:07:20","80.0829","100.3","216.16","480","60.0","38"
"05/14/12 16:12:21","80.0907","102.1","215.74","487","60.03","38"
"05/14/12 16:17:22","80.0984","97.2","215.98","469","60.0","38"
"05/14/12 16:22:21","80.1057","92.6","216.85","447","60.0","37"
"05/14/12 16:27:22","80.113","89.6","215.91","436","60.03","37"
"05/14/12 16:32:21","80.1199","90.7","216.5","440","60.0","37"
"05/14/12 16:37:22","80.1269","88.9","216.23","436","60.03","37"
"05/14/12 16:42:22","80.1336","75.1","215.69","372","60.0","37"
"05/14/12 16:47:20","80.1396","75.7","215.09","374","60.03","36"
"05/14/12 16:52:21","80.1445","66.1","214.84","334","60.0","36"
"05/14/12 16:57:22","80.1494","64.6","215.61","329","60.03","35"
"05/14/12 17:02:22","80.154","61.6","214.46","182","60.0","35"
"05/14/12 17:07:21","80.1591","65.1","214.61","335","60.07","34"
"05/14/12 17:12:22","80.1644","67.9","215.18","342","60.0","34"
"05/14/12 17:17:21","80.1695","62.8","214.54","318","60.03","34"
"05/14/12 17:22:22","80.1738","39.6","214.79","345","60.03","34"
"05/14/12 17:27:22","80.1777","50.3","214.65","154","60.0","34"
"05/14/12 17:32:22","80.1816","46.3","214.95","335","60.03","34"
"05/14/12 17:37:21","80.185","42.0","214.45","241","60.0","33"
"05/14/12 17:42:21","80.1878","29.6","214.07","80","60.03","33"
"05/14/12 17:47:21","80.1904","40.8","214.52","83","60.03","32"
"05/14/12 17:52:20","80.1931","37.9","213.99","283","60.0","32"
"05/14/12 17:57:21","80.1956","34.5","214.44","116","60.03","32"
"05/14/12 18:02:21","80.1977","25.4","214.81","143","60.03","32"
"05/14/12 18:07:21","80.1996","24.4","213.5","24","60.03","32"
"05/14/12 18:12:22","80.2011","16.5","214.33","45","60.03","32"
"05/14/12 18:17:20","80.2024","11.6","214.37","14","60.03","31"
"05/14/12 18:22:21","80.2035","16.3","214.18","2","60.07","31"
"05/14/12 18:27:21","80.2044","0.0","213.75","0","60.03","30"
"05/14/12 18:32:21","80.2051","0.0","213.71","192","60.03","30"
"05/14/12 18:37:21","80.2057","5.7","214.14","181","60.03","30"
"05/14/12 18:42:21","80.2061","7.8","214.35","0","60.03","29"
"05/14/12 18:47:21","80.2065","10.5","213.54","1","60.0","29"
"05/14/12 18:57:21","80.2068","0.0","214.83","0","60.03","28"
"05/14/12 19:02:20","80.2068","0.0","214.28","0","60.03","27"
"05/14/12 19:17:26","80.2074","4.4","212.83","0","60.0","27"
"05/14/12 19:22:21","80.2077","0.0","213.0","0","60.07","26"
"05/14/12 19:27:20","80.208","0.0","213.18","0","60.03","26"
"05/15/12 06:07:26","80.208","0.0","212.29","0","60.03","14"
"05/15/12 06:12:21","80.2081","0.0","212.98","0","60.03","15"
"05/15/12 06:17:23","80.2084","11.2","213.42","185","60.0","15"
"05/15/12 06:22:24","80.2088","14.6","213.09","0","60.03","16"
"05/15/12 06:27:22","80.2093","14.0","213.2","0","60.03","16"
"05/15/12 06:32:20","80.2099","14.1","212.89","43","60.0","16"
"05/15/12 06:37:21","80.2107","13.8","213.28","5","60.03","17"
"05/15/12 06:42:21","80.2115","12.3","213.96","16","60.03","17"
"05/15/12 06:47:22","80.2126","14.8","213.61","12","60.07","17"
"05/15/12 06:52:20","80.2137","13.0","214.25","39","60.03","17"
"05/15/12 06:57:21","80.2152","14.7","213.94","33","60.03","17"
"05/15/12 07:02:21","80.2168","29.8","214.69","76","60.0","17"
"05/15/12 07:07:22","80.2186","18.7","213.09","271","60.0","18"
"05/15/12 07:12:22","80.2207","20.3","214.87","242","60.0","18"
"05/15/12 07:17:21","80.223","27.7","214.11","205","60.03","18"
"05/15/12 07:22:22","80.2256","32.3","214.59","313","60.0","19"
"05/15/12 07:27:21","80.2286","44.3","215.32","203","60.03","19"
"05/15/12 07:32:21","80.2318","50.0","215.37","371","60.03","19"
"05/15/12 07:37:22","80.2354","54.4","214.82","337","60.03","20"
"05/15/12 07:42:21","80.2387","55.4","214.32","90","60.03","20"
"05/15/12 07:47:22","80.243","58.0","213.3","162","60.03","21"
"05/15/12 07:52:21","80.2468","67.0","216.08","402","60.0","22"
"05/15/12 07:57:22","80.2508","63.4","215.58","324","60.03","22"
"05/15/12 08:02:21","80.2557","64.6","215.54","331","60.03","22"
"05/15/12 08:07:22","80.2609","68.8","215.15","343","60.03","23"
"05/15/12 08:12:21","80.2664","73.1","215.73","365","60.03","23"
"05/15/12 08:17:22","80.2723","76.6","216.34","380","60.03","24"
"05/15/12 08:22:22","80.2783","79.9","216.34","390","60.0","24"
"05/15/12 08:27:20","80.2846","82.7","216.82","407","60.0","24"
"05/15/12 08:32:21","80.2911","85.6","215.93","417","60.03","25"
"05/15/12 08:37:21","80.2979","89.7","215.6","432","60.0","25"
"05/15/12 08:42:21","80.305","93.2","216.51","447","60.03","26"
"05/15/12 08:47:21","80.3124","95.4","216.04","460","60.03","26"
"05/15/12 08:52:21","80.3199","99.1","215.64","478","60.03","27"
"05/15/12 08:57:22","80.3277","102.5","215.9","493","60.03","28"
"05/15/12 09:02:22","80.3359","106.1","216.19","507","60.03","28"
"05/15/12 09:07:21","80.3443","109.4","215.74","520","60.03","29"
"05/15/12 09:12:21","80.3529","112.4","216.11","530","60.0","29"
"05/15/12 09:17:22","80.3618","114.5","216.52","544","60.03","29"
"05/15/12 09:22:21","80.3708","117.6","216.66","554","60.03","29"
"05/15/12 09:27:22","80.3801","121.2","216.05","571","60.07","30"
"05/15/12 09:32:22","80.3896","124.6","216.64","582","60.0","30"
"05/15/12 09:37:22","80.3995","128.0","217.02","597","60.0","30"
"05/15/12 09:42:21","80.4095","132.0","216.67","619","60.0","31"
"05/15/12 09:47:21","80.4199","135.0","215.87","630","60.03","31"
"05/15/12 09:52:21","80.4305","137.4","215.7","646","60.0","31"
"05/15/12 09:57:21","80.4413","138.7","216.05","646","60.0","31"
"05/15/12 10:02:22","80.4521","140.1","216.63","654","60.03","31"
"05/15/12 10:07:22","80.4632","140.0","215.77","653","60.03","31"
"05/15/12 10:12:21","80.4741","143.0","215.91","665","60.0","31"
"05/15/12 10:17:21","80.4854","146.8","216.21","677","60.03","30"
"05/15/12 10:22:22","80.497","150.1","216.37","693","60.03","30"
"05/15/12 10:27:22","80.5088","152.6","216.69","708","60.0","30"
"05/15/12 10:32:22","80.5208","156.5","217.43","719","60.0","29"
"05/15/12 10:37:21","80.533","156.8","217.09","721","60.03","29"
"05/15/12 10:42:21","80.5454","159.6","217.02","737","59.96","29"
"05/15/12 10:47:22","80.5579","162.0","217.64","740","60.0","29"
"05/15/12 10:52:21","80.5706","164.2","218.51","751","60.0","29"
"05/15/12 10:57:22","80.5835","165.3","218.58","754","60.03","29"
"05/15/12 11:02:21","80.5964","167.9","218.78","767","60.03","29"
"05/15/12 11:07:22","80.6096","171.7","217.97","782","60.03","29"
"05/15/12 11:12:22","80.623","173.8","217.11","791","60.03","29"
"05/15/12 11:17:21","80.6367","176.7","216.87","808","60.0","29"
"05/15/12 11:22:21","80.6506","187.4","217.75","857","60.03","30"
"05/15/12 11:27:22","80.6656","193.9","218.02","880","60.0","30"
"05/15/12 11:32:22","80.6767","88.6","215.57","431","60.03","29"
"05/15/12 11:37:22","80.6813","43.0","214.05","210","60.03","27"
"05/15/12 11:42:22","80.685","73.7","215.56","277","60.03","26"
"05/15/12 11:47:22","80.6909","90.0","214.48","440","60.0","24"
"05/15/12 11:52:21","80.6956","56.5","214.1","79","60.03","23"
"05/15/12 11:57:21","80.6991","47.1","215.15","255","60.03","23"
"05/15/12 12:02:22","80.7033","89.2","215.09","437","60.0","22"
"05/15/12 12:07:21","80.7118","91.1","215.72","444","60.03","22"
"05/15/12 12:12:21","80.717","83.8","214.96","414","60.03","22"
"05/15/12 12:17:21","80.7224","46.5","214.36","227","60.03","22"
"05/15/12 12:22:21","80.7277","91.7","215.6","447","60.0","22"
"05/15/12 12:27:21","80.7369","163.9","217.11","753","60.03","22"
"05/15/12 12:32:22","80.7464","111.3","215.58","527","60.0","23"
"05/15/12 12:37:21","80.7561","199.6","218.01","880","60.03","23"
"05/15/12 12:42:22","80.7668","120.8","216.57","567","60.0","24"
"05/15/12 12:47:22","80.7789","195.1","216.74","889","60.03","25"
"05/15/12 12:52:22","80.794","194.5","217.27","885","60.03","25"
"05/15/12 12:57:21","80.8089","190.7","218.05","858","60.0","27"
"05/15/12 13:02:22","80.8209","189.5","217.32","864","60.0","26"
"05/15/12 13:07:22","80.8349","111.3","216.46","530","60.0","27"
"05/15/12 13:12:21","80.8491","194.5","217.81","875","60.03","28"
"05/15/12 13:17:21","80.8643","196.2","218.59","881","60.0","28"
"05/15/12 13:22:22","80.8739","89.6","215.22","437","60.03","27"
"05/15/12 13:27:22","80.8828","105.2","215.47","506","60.03","27"
"05/15/12 13:32:21","80.8925","88.0","215.28","429","60.03","26"
"05/15/12 13:37:22","80.8995","94.8","215.75","461","60.03","25"
"05/15/12 13:42:22","80.9085","88.2","215.43","432","60.03","25"
"05/15/12 13:47:21","80.9216","191.1","217.54","864","60.0","26"
"05/15/12 13:52:21","80.9363","193.4","216.89","879","60.03","26"
"05/15/12 13:57:22","80.9496","188.3","217.27","856","60.03","26"
"05/15/12 14:02:21","80.964","183.3","217.41","829","60.0","26"
"05/15/12 14:07:22","80.9784","181.2","217.64","825","60.03","27"
"05/15/12 14:12:21","80.9924","179.2","217.41","819","60.0","27"
"05/15/12 14:17:22","81.0064","178.2","217.22","815","60.0","27"
"05/15/12 14:22:21","81.0202","178.0","217.7","805","60.0","27"
"05/15/12 14:27:21","81.0339","173.9","217.34","796","60.03","27"
"05/15/12 14:32:22","81.0473","169.7","217.03","780","60.0","27"
"05/15/12 14:37:21","81.0605","168.9","218.32","768","60.03","26"
"05/15/12 14:42:21","81.0735","166.7","217.78","762","60.03","26"
"05/15/12 14:47:22","81.0865","164.4","218.32","748","60.0","26"
"05/15/12 14:52:21","81.0991","162.2","218.04","743","60.0","25"
"05/15/12 14:57:21","81.1116","159.1","217.94","731","60.03","25"
"05/15/12 15:02:22","81.1241","167.6","218.66","758","60.03","25"
"05/15/12 15:07:21","81.1351","113.2","217.46","534","60.03","25"
"05/15/12 15:12:22","81.1429","101.5","216.41","485","60.03","24"
"05/15/12 15:17:22","81.1525","116.8","216.71","552","60.03","24"
"05/15/12 15:22:22","81.1613","105.4","216.66","502","60.0","23"
"05/15/12 15:27:21","81.1694","73.6","216.55","367","60.03","23"
"05/15/12 15:32:21","81.174","62.1","217.01","232","60.03","22"
"05/15/12 15:37:21","81.1779","53.4","215.3","401","60.0","20"
"05/15/12 15:42:22","81.1816","56.5","216.54","305","60.0","20"
"05/15/12 15:47:21","81.1853","34.5","216.47","275","60.0","19"
"05/15/12 15:52:21","81.1879","35.2","215.43","71","60.03","18"
"05/15/12 15:57:21","81.1908","52.0","215.7","253","60.03","18"
"05/15/12 16:02:22","81.1955","71.7","216.35","357","60.03","18"
"05/15/12 16:07:21","81.1999","62.9","216.17","86","60.0","18"
"05/15/12 16:12:22","81.2045","67.0","216.1","311","60.0","18"
"05/15/12 16:17:22","81.2084","45.7","215.78","102","60.0","17"
"05/15/12 16:22:22","81.2112","40.8","215.98","83","60.0","17"
"05/15/12 16:27:21","81.2141","35.0","215.31","273","60.03","17"
"05/15/12 16:32:22","81.2169","31.5","214.6","165","60.03","17"
"05/15/12 16:37:22","81.2198","30.2","213.77","82","60.03","17"
"05/15/12 16:42:21","81.2224","37.8","213.58","193","60.03","17"
"05/15/12 16:47:22","81.2252","32.5","214.72","258","60.03","17"
"05/15/12 16:52:21","81.228","33.0","214.36","242","60.03","17"
"05/15/12 16:57:21","81.2323","84.5","215.77","411","60.03","16"
"05/15/12 17:02:21","81.2403","93.6","215.72","454","59.96","17"
"05/15/12 17:07:22","81.2468","74.5","214.26","373","60.0","17"
"05/15/12 17:12:22","81.2524","69.3","215.42","351","60.0","17"
"05/15/12 17:17:22","81.2577","65.7","215.48","335","60.03","17"
"05/15/12 17:22:22","81.2625","71.1","215.56","94","60.03","17"
"05/15/12 17:27:22","81.267","41.6","215.38","100","60.0","17"
"05/15/12 17:32:21","81.2712","60.1","214.79","347","60.03","17"
"05/15/12 17:37:21","81.275","53.8","214.34","101","60.0","17"
"05/15/12 17:42:22","81.2785","43.0","214.51","101","60.0","17"
"05/15/12 17:47:22","81.2816","43.8","214.06","134","60.0","17"
"05/15/12 17:52:21","81.2844","30.8","213.81","180","60.03","17"
"05/15/12 17:57:21","81.287","26.4","214.54","99","60.03","17"
"05/15/12 18:02:21","81.2892","21.4","215.33","274","60.0","17"
"05/15/12 18:07:22","81.2912","19.8","215.28","266","60.0","17"
"05/15/12 18:12:21","81.2929","19.7","214.21","19","60.03","17"
"05/15/12 18:17:21","81.2943","16.5","214.73","29","60.07","16"
"05/15/12 18:22:22","81.2955","15.0","214.63","195","60.03","16"
"05/15/12 18:27:22","81.2965","11.1","214.46","6","60.07","16"
"05/15/12 18:32:23","81.2972","14.5","214.1","2","60.0","15"
"05/15/12 18:37:21","81.2979","10.7","213.76","107","59.96","15"
"05/15/12 18:42:21","81.2985","0.0","214.22","69","60.03","15"
"05/15/12 18:47:22","81.299","0.0","214.7","0","60.0","15"
"05/15/12 18:52:21","81.2993","10.2","214.3","2","60.03","15"
"05/15/12 18:57:22","81.2996","10.4","214.44","18","60.03","15"
"05/15/12 19:02:23","81.3","11.3","215.12","30","60.03","15"
"05/15/12 19:12:21","81.3003","11.1","214.22","2","60.03","15"
"05/16/12 06:22:21","81.301","11.1","213.66","19","60.03","9"
"05/16/12 06:27:22","81.3014","0.0","214.44","0","60.0","9"
"05/16/12 06:32:22","81.3021","0.0","213.85","122","59.96","10"
"05/16/12 06:37:23","81.3028","10.9","214.84","2","60.03","10"
"05/16/12 06:42:22","81.3038","12.9","214.33","3","60.03","10"
"05/16/12 06:47:22","81.3049","12.4","214.3","12","60.03","11"
"05/16/12 06:52:22","81.3063","13.2","215.5","241","60.03","11"
"05/16/12 06:57:22","81.308","27.3","215.09","41","60.03","11"
"05/16/12 07:02:22","81.3099","23.6","214.38","135","60.0","11"
"05/16/12 07:07:23","81.3121","28.1","215.98","154","60.03","11"
"05/16/12 07:12:22","81.3147","38.0","215.43","258","60.03","11"
"05/16/12 07:17:22","81.3175","33.6","216.21","99","60.0","12"
"05/16/12 07:22:22","81.3207","47.5","216.5","254","60.0","12"
"05/16/12 07:27:23","81.3241","53.5","216.54","146","60.03","13"
"05/16/12 07:32:21","81.3279","54.9","215.91","236","60.0","13"
"05/16/12 07:37:22","81.3317","42.1","214.88","332","60.03","13"
"05/16/12 07:42:21","81.3355","54.4","215.77","125","60.03","13"
"05/16/12 07:47:21","81.3398","65.8","216.52","333","60.03","13"
"05/16/12 07:52:22","81.3452","70.6","215.81","356","60.03","13"
"05/16/12 07:57:21","81.3508","75.4","216.39","375","60.03","14"
"05/16/12 08:02:21","81.3568","79.7","216.8","391","60.03","14"
"05/16/12 08:07:22","81.3632","83.9","217.31","408","60.0","14"
"05/16/12 08:12:22","81.3699","88.4","217.28","428","59.96","15"
"05/16/12 08:17:23","81.3768","92.4","216.93","444","60.03","15"
"05/16/12 08:22:21","81.3842","96.9","217.46","463","60.0","16"
"05/16/12 08:27:22","81.3919","101.0","217.26","482","60.03","17"
"05/16/12 08:32:22","81.4","106.2","217.56","501","60.03","17"
"05/16/12 08:37:22","81.4084","109.4","217.81","517","60.03","18"
"05/16/12 08:47:22","81.426","117.3","217.84","552","60.03","18"
"05/16/12 08:52:22","81.4353","121.4","216.68","573","60.03","19"
"05/16/12 08:57:23","81.4449","125.1","217.7","582","60.0","19"
"05/16/12 09:02:22","81.4548","128.5","218.1","600","60.03","19"
"05/16/12 09:07:22","81.4649","131.4","218.46","608","60.03","20"
"05/16/12 09:12:23","81.4753","134.5","217.66","626","60.03","20"
"05/16/12 09:17:21","81.4753","139.1","217.97","637","60.03","20"
"05/16/12 09:22:22","81.4863","141.7","217.47","656","60.0","20"
"05/16/12 09:27:22","81.4974","144.2","217.54","668","60.0","21"
"05/16/12 09:32:21","81.5088","148.9","217.51","687","60.03","20"
"05/16/12 09:37:23","81.5206","153.2","218.19","698","60.0","20"
"05/16/12 09:42:23","81.5327","155.8","217.9","713","60.03","20"
"05/16/12 09:47:22","81.5448","159.0","218.1","730","60.07","19"
"05/16/12 09:52:22","81.5574","161.4","217.83","741","60.03","19"
"05/16/12 09:57:22","81.57","162.2","217.61","741","60.0","20"
"05/16/12 10:02:23","81.5828","165.0","218.75","750","60.0","20"
"05/16/12 10:07:22","81.5957","168.6","217.86","769","60.0","20"
"05/16/12 10:12:21","81.609","172.0","218.1","784","60.03","20"
"05/16/12 10:17:23","81.6224","173.3","218.23","786","60.0","21"
"05/16/12 10:22:22","81.636","175.7","217.45","798","60.0","21"
"05/16/12 10:32:22","81.6637","180.2","216.78","822","60.0","21"
"05/16/12 10:37:23","81.6778","180.1","218.54","819","60.03","22"
"05/16/12 10:42:21","81.6918","181.8","217.92","827","60.03","22"
"05/16/12 10:47:22","81.7062","183.3","217.6","830","60.03","23"
"05/16/12 10:52:22","81.7206","185.3","217.61","843","60.03","23"
"05/16/12 10:57:23","81.7351","185.3","217.89","845","60.03","24"
"05/16/12 11:02:21","81.7494","185.8","217.99","842","60.0","25"
"05/16/12 11:07:22","81.764","187.5","218.05","852","60.03","25"
"05/16/12 11:12:22","81.7788","188.7","217.64","860","60.03","26"
"05/16/12 11:17:23","81.7937","192.3","218.01","871","60.03","25"
"05/16/12 11:22:21","81.8086","192.0","217.09","873","60.0","25"
"05/16/12 11:27:21","81.8236","192.3","217.52","871","60.0","26"
"05/16/12 11:32:22","81.8386","192.3","216.26","875","60.0","27"
"05/16/12 11:37:23","81.8536","192.1","217.44","871","60.0","28"
"05/16/12 11:42:22","81.8686","193.4","218.16","873","60.0","28"
"05/16/12 11:47:21","81.8837","193.1","216.4","880","60.0","29"
"05/16/12 11:52:21","81.8988","194.4","217.52","875","60.03","29"
"05/16/12 11:57:21","81.914","194.7","217.61","881","60.03","29"
"05/16/12 12:02:22","81.9292","194.3","217.97","883","60.03","29"
"05/16/12 12:07:22","81.9443","194.4","208.13","912","60.03","30"
"05/16/12 12:12:21","81.9594","194.1","216.63","883","60.0","30"
"05/16/12 12:17:22","81.9746","193.6","216.93","881","60.0","30"
"05/16/12 12:22:22","81.9898","194.1","217.34","877","60.03","30"
"05/16/12 12:27:23","82.0049","194.8","217.75","879","60.03","30"
"05/16/12 12:32:21","82.02","194.5","217.59","877","60.0","30"
"05/16/12 12:37:22","82.0352","193.5","216.97","886","60.03","30"
"05/16/12 12:42:21","82.0503","193.5","216.81","879","60.0","31"
"05/16/12 12:47:23","82.0655","193.4","216.66","881","60.0","32"
"05/16/12 12:52:21","82.0805","194.2","217.11","878","60.03","32"
"05/16/12 12:57:21","82.0956","193.8","217.71","878","60.03","32"
"05/16/12 13:02:22","82.1108","193.7","217.48","877","60.0","32"
"05/16/12 13:07:23","82.1258","192.3","217.65","871","60.07","32"
"05/16/12 13:12:22","82.1408","192.1","218.33","866","60.0","32"
"05/16/12 13:17:22","82.1557","189.8","217.4","866","60.03","33"
"05/16/12 13:22:23","82.1705","189.0","218.13","855","60.03","33"
"05/16/12 13:27:21","82.1851","188.3","217.71","852","60.0","33"
"05/16/12 13:32:22","82.1999","189.5","218.05","859","60.0","33"
"05/16/12 13:37:22","82.2146","188.7","217.0","853","60.03","33"
"05/16/12 13:42:23","82.2293","186.2","217.99","845","60.0","33"
"05/16/12 13:47:22","82.2436","183.7","218.19","833","60.0","33"
"05/16/12 13:52:21","82.2579","184.5","218.35","833","60.03","33"
"05/16/12 13:57:21","82.2723","183.8","218.44","833","60.03","33"
"05/16/12 14:02:22","82.2866","181.7","218.56","825","60.03","33"
"05/16/12 14:07:23","82.3007","178.8","218.1","814","60.07","33"
"05/16/12 14:12:22","82.3146","178.5","217.87","810","60.0","32"
"05/16/12 14:17:22","82.3283","178.7","218.0","811","60.0","32"
"05/16/12 14:22:21","82.3422","176.3","217.59","803","60.0","32"
"05/16/12 14:27:22","82.3559","174.7","218.52","794","60.03","32"
"05/16/12 14:32:23","82.3695","172.9","217.83","787","59.96","32"
"05/16/12 14:37:23","82.3828","170.8","217.96","779","60.03","32"
"05/16/12 14:42:21","82.396","167.4","217.49","769","60.03","32"
"05/16/12 14:47:22","82.4089","165.8","218.32","758","60.0","31"
"05/16/12 14:52:21","82.4217","162.6","217.62","744","60.0","32"
"05/16/12 14:57:22","82.4344","160.7","217.35","740","60.0","31"
"05/16/12 15:02:23","82.4469","159.0","217.42","727","60.0","31"
"05/16/12 15:07:21","82.4591","156.6","217.67","718","60.03","31"
"05/16/12 15:12:21","82.4712","153.0","217.38","704","60.0","31"
"05/16/12 15:17:22","82.483","150.5","217.61","694","60.03","31"
"05/16/12 15:22:22","82.4946","146.8","217.71","678","60.03","31"
"05/16/12 15:27:22","82.506","145.2","216.71","672","60.0","31"
"05/16/12 15:32:23","82.5172","142.3","217.61","655","60.0","30"
"05/16/12 15:37:22","82.5282","138.9","217.13","646","60.0","30"
"05/16/12 15:42:22","82.5389","135.4","217.57","632","60.03","29"
"05/16/12 15:47:22","82.5494","132.5","217.16","618","60.0","29"
"05/16/12 15:52:23","82.5596","129.1","216.97","603","60.0","29"
"05/16/12 15:57:22","82.5695","125.5","216.2","587","60.03","29"
"05/16/12 16:02:23","82.5792","122.7","217.34","577","60.0","28"
"05/16/12 16:07:22","82.5886","119.6","216.73","563","60.0","28"
"05/16/12 16:12:22","82.5978","116.0","216.42","548","60.0","28"
"05/16/12 16:17:23","82.6066","111.9","216.53","529","60.03","28"
"05/16/12 16:22:23","82.6152","106.0","215.78","507","60.03","27"
"05/16/12 16:27:21","82.6233","103.6","216.81","493","60.03","27"
"05/16/12 16:32:22","82.6312","100.4","216.03","479","60.03","27"
"05/16/12 16:37:22","82.6389","96.4","215.94","463","60.0","27"
"05/16/12 16:42:21","82.6463","92.2","216.06","446","60.03","27"
"05/16/12 16:47:22","82.6533","88.7","215.66","429","60.03","26"
"05/16/12 16:52:23","82.66","84.1","214.91","417","60.07","26"
"05/16/12 16:57:22","82.6664","79.7","215.33","395","60.03","26"
"05/16/12 17:02:22","82.6724","75.5","215.26","376","60.07","25"
"05/16/12 17:07:22","82.6781","71.7","215.93","356","60.03","25"
"05/16/12 17:12:22","82.6835","67.3","215.92","341","60.03","25"
"05/16/12 17:17:22","82.6886","63.2","215.74","324","60.03","24"
"05/16/12 17:22:23","82.6931","53.3","215.74","338","60.03","24"
"05/16/12 17:27:22","82.6975","66.3","215.64","133","60.03","24"
"05/16/12 17:32:22","82.7016","40.7","215.6","278","60.03","24"
"05/16/12 17:37:23","82.7054","51.9","216.4","383","60.0","23"
"05/16/12 17:42:22","82.7088","50.4","216.0","173","60.03","23"
"05/16/12 17:47:22","82.712","33.6","216.58","82","60.03","23"
"05/16/12 17:52:23","82.7148","38.6","215.93","285","60.03","23"
"05/16/12 17:57:22","82.7173","27.2","215.04","99","60.03","22"
"05/16/12 18:02:23","82.7196","30.4","215.17","82","60.0","22"
"05/16/12 18:07:21","82.7215","23.6","215.19","269","60.03","22"
"05/16/12 18:12:22","82.7231","21.0","214.58","27","60.03","22"
"05/16/12 18:17:21","82.7245","16.2","214.82","3","60.03","22"
"05/16/12 18:22:22","82.7256","13.6","215.13","35","60.03","22"
"05/16/12 18:27:22","82.7266","10.5","215.71","78","60.07","21"
"05/16/12 18:32:22","82.7274","6.2","215.56","140","60.03","20"
"05/16/12 18:37:23","82.728","11.5","214.65","2","60.03","20"
"05/16/12 18:42:22","82.7285","0.0","214.9","0","60.03","20"
"05/16/12 18:47:23","82.7288","0.0","214.87","0","60.03","20"
"05/16/12 18:52:22","82.7292","0.0","213.7","0","60.03","20"
"05/16/12 18:57:23","82.7295","5.4","213.68","156","60.0","19"
"05/16/12 19:07:22","82.73","0.0","214.29","0","60.0","19"
"05/16/12 19:12:23","82.7303","0.0","214.34","0","60.0","19"
"05/16/12 19:37:27","82.7303","0.0","212.97","0","60.03","16"
"05/17/12 05:57:26","82.7303","0.0","212.18","0","60.03","8"
"05/17/12 06:02:23","82.7303","0.0","213.5","0","60.0","9"
"05/17/12 06:07:22","82.7303","0.0","213.23","0","60.0","9"
"05/17/12 06:12:25","82.7305","0.0","213.6","0","60.03","9"
"05/17/12 06:17:28","82.7308","14.3","213.33","6","60.03","10"
"05/17/12 06:22:22","82.7312","0.0","213.79","35","60.03","10"
"05/17/12 06:27:23","82.7319","13.6","213.37","38","60.0","10"
"05/17/12 06:32:22","82.7326","12.7","214.84","63","60.0","10"
"05/17/12 06:37:23","82.7335","11.3","215.24","1","60.03","11"
"05/17/12 06:42:22","82.7341","0.0","215.37","223","60.03","11"
"05/17/12 06:47:23","82.735","11.6","214.9","25","60.03","11"
"05/17/12 06:52:23","82.7361","36.1","214.77","322","60.0","11"
"05/17/12 06:57:23","82.7387","30.4","214.53","124","60.0","11"
"05/17/12 07:02:22","82.7403","21.0","214.77","241","60.0","12"
"05/17/12 07:07:23","82.7428","43.5","214.62","203","60.0","12"
"05/17/12 07:12:23","82.7461","50.8","215.31","287","60.03","13"
"05/17/12 07:17:23","82.7495","44.3","215.22","352","60.03","13"
"05/17/12 07:22:22","82.7533","44.1","215.08","352","60.0","14"
"05/17/12 07:27:22","82.7565","43.6","213.59","206","60.03","14"
"05/17/12 07:37:23","82.7634","61.5","214.78","200","60.03","15"
"05/17/12 07:42:22","82.7669","35.4","215.15","265","60.03","15"
"05/17/12 07:47:23","82.7695","38.2","215.51","74","60.03","15"
"05/17/12 07:52:23","82.7727","28.7","214.32","108","60.0","15"
"05/17/12 07:57:23","82.7774","48.0","215.58","248","60.03","15"
"05/17/12 08:02:22","82.7812","69.2","216.6","345","60.0","15"
"05/17/12 08:07:23","82.7873","80.5","216.55","396","60.03","16"
"05/17/12 08:12:23","82.7937","85.4","214.66","419","60.0","17"
"05/17/12 08:17:23","82.8005","89.4","215.36","434","60.03","17"
"05/17/12 08:22:23","82.8076","93.9","215.48","453","60.03","17"
"05/17/12 08:27:22","82.815","97.4","215.75","471","60.03","18"
"05/17/12 08:32:22","82.8223","101.7","216.05","486","60.0","18"
"05/17/12 08:37:23","82.8305","107.2","216.28","512","60.03","18"
"05/17/12 08:42:23","82.8394","126.8","217.14","595","60.03","19"
"05/17/12 08:47:23","82.8451","38.3","215.25","192","60.0","19"
"05/17/12 08:52:23","82.8486","46.4","215.0","336","60.03","19"
"05/17/12 08:57:23","82.8519","46.4","214.16","201","60.03","18"
"05/17/12 09:02:22","82.8591","158.6","217.41","727","60.0","19"
"05/17/12 09:07:23","82.8681","73.2","215.33","368","60.0","19"
"05/17/12 09:12:23","82.8719","42.6","214.33","391","60.0","19"
"05/17/12 09:17:22","82.8783","70.8","215.82","355","60.03","19"
"05/17/12 09:22:22","82.8849","119.0","217.35","557","60.0","19"
"05/17/12 09:27:23","82.8962","100.4","216.36","479","60.0","20"
"05/17/12 09:32:23","82.9013","42.3","215.05","393","60.0","20"
"05/17/12 09:37:23","82.9097","147.4","217.39","681","60.03","21"
"05/17/12 09:42:22","82.9197","155.4","216.66","717","60.0","22"
"05/17/12 09:47:22","82.9307","172.4","216.94","790","60.0","22"
"05/17/12 09:52:23","82.9427","154.3","217.12","713","60.0","23"
"05/17/12 09:57:23","82.9541","105.6","216.25","503","60.0","24"
"05/17/12 10:02:22","82.9636","115.4","216.28","548","60.0","24"
"05/17/12 10:07:22","82.9736","101.3","215.38","485","60.03","25"
"05/17/12 10:12:23","82.9803","77.2","214.45","386","60.03","24"
"05/17/12 10:17:23","82.9866","80.3","215.02","396","60.0","24"
"05/17/12 10:22:23","82.9938","82.4","214.45","409","60.03","24"
"05/17/12 10:27:22","83.0005","79.9","215.75","390","60.0","24"
"05/17/12 10:32:22","83.0068","84.0","216.7","411","60.0","23"
"05/17/12 10:37:23","83.0154","117.7","216.08","560","60.03","24"
"05/17/12 10:42:22","83.0248","132.1","217.0","615","60.0","24"
"05/17/12 10:47:22","83.0331","96.1","216.42","464","60.03","24"
"05/17/12 10:52:22","83.0417","116.3","216.89","549","60.0","24"
"05/17/12 10:57:22","83.0497","96.8","216.87","468","60.07","24"
"05/17/12 11:02:22","83.0571","99.7","217.41","477","60.0","24"
"05/17/12 11:07:23","83.0646","91.6","216.45","445","60.03","24"
"05/17/12 11:12:22","83.0726","104.5","216.3","497","60.03","25"
"05/17/12 11:17:24","83.0852","194.1","218.0","877","60.0","27"
"05/17/12 11:22:23","83.1","181.6","218.06","827","60.0","28"
"05/17/12 11:27:22","83.1147","194.2","218.26","875","60.03","29"
"05/17/12 11:32:45","83.1309","194.2","217.6","878","60.03","30"
"05/17/12 11:37:43","83.1442","140.5","217.3","650","60.03","30"
"05/17/12 11:42:44","83.1518","77.3","216.02","378","60.0","30"
"05/17/12 11:47:44","83.1565","59.7","215.01","173","60.0","29"
"05/17/12 11:52:45","83.1603","53.1","214.93","383","60.03","28"
"05/17/12 11:57:43","83.1638","37.0","215.52","242","60.0","27"
"05/17/12 12:02:45","83.1671","50.0","214.42","253","60.0","27"
"05/17/12 12:07:44","83.1706","52.1","214.86","380","60.0","26"
"05/17/12 12:12:44","83.1743","41.2","214.29","238","60.0","26"
"05/17/12 12:17:44","83.1784","49.2","215.27","343","60.03","25"
"05/17/12 12:22:44","83.1826","39.2","215.66","275","60.03","25"
"05/17/12 12:27:44","83.1868","42.5","215.03","172","60.0","25"
"05/17/12 12:32:45","83.191","69.2","216.05","347","60.03","25"
"05/17/12 12:37:44","83.1965","74.0","215.63","368","60.03","25"
"05/17/12 12:42:44","83.2025","84.6","215.03","414","60.0","25"
"05/17/12 12:47:44","83.2111","195.8","218.69","883","60.03","26"
"05/17/12 12:52:45","83.2209","94.2","216.69","456","60.03","26"
"05/17/12 12:57:44","83.2312","194.8","218.44","877","60.03","27"
"05/17/12 13:02:44","83.2463","194.2","218.48","881","60.0","28"
"05/17/12 13:07:44","83.2606","178.5","217.05","812","60.03","29"
"05/17/12 13:12:44","83.2728","113.8","216.14","541","60.07","29"
"05/17/12 13:17:45","83.2854","181.6","217.7","826","60.0","30"
"05/17/12 13:22:43","83.3","192.9","218.84","870","60.0","30"
"05/17/12 13:27:44","83.3148","193.8","218.39","869","60.03","31"
"05/17/12 13:32:44","83.3298","194.1","218.08","871","60.0","32"
"05/17/12 13:37:45","83.3448","190.1","218.42","863","60.0","32"
"05/17/12 13:42:43","83.3578","134.1","217.26","625","60.0","32"
"05/17/12 13:47:45","83.3712","129.2","217.15","602","60.03","33"
"05/17/12 13:52:43","83.3822","196.6","219.07","882","60.03","32"
"05/17/12 13:57:44","83.3922","194.7","219.91","875","60.0","32"
"05/17/12 14:02:44","83.4012","45.9","215.25","353","60.03","31"
"05/17/12 14:07:44","83.4046","29.7","215.09","128","60.03","30"
"05/17/12 14:12:45","83.4064","16.0","213.85","274","60.03","28"
"05/17/12 14:17:44","83.4075","14.2","213.54","110","60.07","27"
"05/17/12 14:22:45","83.4086","14.0","213.71","19","60.07","26"
"05/17/12 14:27:43","83.4098","14.7","214.1","19","60.07","25"
"05/17/12 14:32:43","83.4109","11.7","213.31","195","60.03","24"
"05/17/12 14:37:44","83.4118","7.9","213.5","242","60.03","24"
"05/17/12 14:42:44","83.4129","14.0","214.12","51","60.03","23"
"05/17/12 14:47:43","83.4138","8.2","212.95","0","60.03","23"
"05/17/12 14:52:44","83.4143","12.2","213.38","0","60.03","22"
"05/17/12 14:57:45","83.4148","15.0","213.39","2","60.07","22"
"05/17/12 15:22:53","83.4169","11.4","213.11","126","60.03","20"
"05/17/12 15:27:45","83.418","15.8","212.8","9","60.03","20"
"05/17/12 15:32:44","83.4194","12.1","215.75","145","60.07","19"
"05/17/12 15:37:45","83.4206","18.4","215.5","12","60.07","19"
"05/17/12 15:42:44","83.422","15.1","214.34","58","60.03","19"
"05/17/12 15:47:45","83.4237","36.2","215.41","70","60.03","19"
"05/17/12 15:52:45","83.4272","42.9","215.41","238","60.03","19"
"05/17/12 15:57:44","83.4308","39.4","215.32","238","60.03","20"
"05/17/12 16:02:44","83.4344","47.4","215.52","366","60.07","20"
"05/17/12 16:07:44","83.4385","29.1","214.74","226","60.03","20"
"05/17/12 16:12:44","83.44","11.8","213.56","15","60.03","20"
"05/17/12 16:17:45","83.4409","14.2","213.74","97","60.03","20"
"05/17/12 16:22:45","83.4421","13.0","214.04","16","60.07","20"
"05/17/12 16:27:44","83.4439","25.1","214.26","76","60.07","20"
"05/17/12 16:32:45","83.4457","27.3","213.7","74","60.07","20"
"05/17/12 16:37:44","83.4481","39.5","213.9","198","60.03","20"
"05/17/12 16:42:44","83.4512","42.0","214.08","387","60.03","21"
"05/17/12 16:47:44","83.4543","34.1","213.51","187","60.03","21"
"05/17/12 16:52:43","83.4566","36.1","213.7","197","60.03","21"
"05/17/12 16:57:44","83.4601","55.1","214.66","126","60.07","22"
"05/17/12 17:02:45","83.4641","37.3","214.17","231","60.03","22"
"05/17/12 17:07:44","83.467","36.3","214.56","100","60.07","22"
"05/17/12 17:12:45","83.4697","28.4","214.45","91","60.03","22"
"05/17/12 17:17:44","83.4725","48.5","214.19","362","60.03","22"
"05/17/12 17:22:43","83.4755","39.8","214.36","100","60.07","22"
"05/17/12 17:27:44","83.4779","21.1","214.41","332","60.03","22"
"05/17/12 17:32:45","83.4798","18.5","213.67","132","60.07","22"
"05/17/12 17:37:44","83.4815","10.7","213.96","87","60.03","22"
"05/17/12 17:42:44","83.4829","17.1","213.33","55","60.03","22"
"05/17/12 17:47:44","83.484","14.0","213.24","1","60.03","21"
"05/17/12 17:52:44","83.4847","8.4","214.1","0","60.03","21"
"05/17/12 17:57:44","83.4853","10.9","214.06","2","60.03","21"
"05/17/12 18:02:45","83.4856","0.0","214.39","0","60.07","21"
"05/17/12 18:07:44","83.4862","15.4","214.03","9","60.03","20"
"05/17/12 18:12:45","83.4872","11.1","215.01","65","60.07","20"
"05/17/12 18:17:45","83.488","13.5","214.15","8","60.03","20"
"05/17/12 18:22:44","83.4889","11.7","213.36","56","60.07","20"
"05/17/12 18:27:44","83.4898","16.0","214.67","92","60.07","20"
"05/17/12 18:32:45","83.4908","22.4","213.63","233","60.03","20"
"05/17/12 18:37:44","83.4921","12.1","214.39","15","60.07","21"
"05/17/12 18:42:45","83.4935","27.4","213.86","120","60.07","21"
"05/17/12 18:47:45","83.495","17.4","213.61","88","60.07","21"
"05/17/12 18:52:44","83.496","20.6","214.05","94","60.07","21"
"05/17/12 18:57:44","83.4968","14.6","214.32","0","60.07","21"
"05/17/12 19:02:44","83.4973","13.9","213.92","0","60.03","21"
"05/17/12 19:07:44","83.4978","0.0","213.75","0","60.03","21"
"05/17/12 19:12:44","83.4981","9.1","213.41","123","60.03","21"
"05/18/12 07:32:44","83.4981","11.4","214.62","16","60.03","15"
"05/18/12 07:37:44","83.4986","1.1","214.58","256","60.03","15"
"05/18/12 07:42:49","83.4996","24.0","214.83","278","60.03","15"
"05/18/12 07:47:47","83.502","48.8","215.71","184","60.03","16"
"05/18/12 07:52:44","83.5044","30.4","215.29","37","60.07","17"
"05/18/12 07:57:45","83.5065","22.9","214.93","281","60.0","17"
"05/18/12 08:02:45","83.5084","27.0","214.8","121","60.03","17"
"05/18/12 08:07:45","83.5094","0.0","214.49","0","60.0","18"
"05/18/12 08:12:46","83.51","13.7","214.92","1","60.03","18"
"05/18/12 08:17:45","83.5106","3.0","214.75","201","59.96","18"
"05/18/12 08:22:44","83.5118","19.4","214.83","22","60.03","18"
"05/18/12 08:27:46","83.5135","26.2","214.16","36","60.03","18"
"05/18/12 08:32:45","83.5153","30.8","214.77","293","60.0","18"
"05/18/12 08:37:44","83.5171","32.1","213.64","97","60.0","18"
"05/18/12 08:42:46","83.519","22.7","214.58","251","60.03","19"
"05/18/12 08:47:45","83.5205","15.7","214.3","5","60.0","19"
"05/18/12 08:52:44","83.5219","14.2","213.84","108","60.07","19"
"05/18/12 08:57:46","83.5237","23.7","213.87","73","60.03","19"
"05/18/12 09:02:45","83.5257","30.9","214.98","91","60.03","19"
"05/18/12 09:07:44","83.5283","34.3","214.73","87","60.0","19"
"05/18/12 09:12:45","83.5318","45.5","214.57","270","60.07","20"
"05/18/12 09:17:45","83.5352","40.5","215.24","315","60.03","20"
"05/18/12 09:22:45","83.5396","48.4","214.87","211","60.03","20"
"05/18/12 09:27:45","83.5433","73.0","215.96","364","60.03","21"
"05/18/12 09:32:45","83.5495","134.2","217.8","623","60.0","22"
"05/18/12 09:37:45","83.5598","119.4","216.78","562","60.03","24"
"05/18/12 09:42:44","83.5677","109.7","217.22","520","60.0","24"
"05/18/12 09:47:44","83.5755","71.0","216.26","352","60.0","25"
"05/18/12 09:52:45","83.5803","55.0","217.08","332","60.0","25"
"05/18/12 09:57:45","83.586","76.9","216.36","380","60.0","26"
"05/18/12 10:02:46","83.5955","130.9","216.96","616","60.0","27"
"05/18/12 10:07:45","83.6064","142.6","217.51","661","60.03","28"
"05/18/12 10:12:44","83.6166","90.9","216.35","443","60.0","28"
"05/18/12 10:17:45","83.6267","150.6","217.07","693","60.0","29"
"05/18/12 10:22:46","83.6383","145.6","217.34","674","60.03","30"
"05/18/12 10:27:44","83.6498","146.3","216.76","679","60.03","31"
"05/18/12 10:32:45","83.6614","150.1","217.43","691","60.0","32"
"05/18/12 10:37:44","83.6728","142.2","217.53","659","60.03","32"
"05/18/12 10:42:45","83.6841","144.0","217.69","669","60.03","32"
"05/18/12 10:47:44","83.6957","153.8","217.89","705","60.03","33"
"05/18/12 10:52:44","83.7078","164.2","217.87","746","60.03","33"
"05/18/12 10:57:45","83.7198","153.4","217.47","705","60.03","33"
"05/18/12 11:02:44","83.7309","152.1","217.16","703","60.0","34"
"05/18/12 11:07:45","83.742","134.6","217.05","627","60.03","34"
"05/18/12 11:12:44","83.7529","155.0","217.43","714","60.03","34"
"05/18/12 11:17:44","83.7649","163.5","217.33","749","60.03","34"
"05/18/12 11:22:46","83.7775","158.9","217.59","729","60.03","35"
"05/18/12 11:27:44","83.7901","165.2","217.6","754","60.03","35"
"05/18/12 11:32:45","83.8019","147.9","217.6","682","60.0","35"
"05/18/12 11:37:45","83.8127","114.9","216.98","542","60.0","34"
"05/18/12 11:42:45","83.8222","145.4","218.1","669","60.03","34"
"05/18/12 11:47:44","83.835","176.5","218.05","802","60.03","34"
"05/18/12 11:52:44","83.8487","177.6","217.84","809","60.03","35"
"05/18/12 11:57:44","83.8623","171.3","217.72","783","60.03","35"
"05/18/12 12:02:45","83.876","176.6","217.82","807","60.0","36"
"05/18/12 12:07:46","83.8898","178.5","217.62","813","60.0","36"
"05/18/12 12:12:46","83.9035","175.4","217.97","793","60.03","37"
"05/18/12 12:17:45","83.9171","173.7","217.99","793","60.0","38"
"05/18/12 12:22:44","83.9307","175.3","217.53","799","60.0","38"
"05/18/12 12:27:45","83.9443","173.9","217.43","797","60.0","38"
"05/18/12 12:32:45","83.9581","173.9","217.94","787","60.0","38"
"05/18/12 12:37:46","83.9719","178.9","218.58","812","60.0","38"
"05/18/12 12:42:44","83.9855","177.0","218.71","802","60.03","39"
"05/18/12 12:47:44","83.9993","175.9","217.88","800","60.03","39"
"05/18/12 12:52:45","84.0128","169.5","217.82","780","60.03","39"
"05/18/12 12:57:46","84.0263","172.7","218.7","785","60.03","40"
"05/18/12 13:02:44","84.04","178.2","218.55","808","60.03","40"
"05/18/12 13:07:45","84.0534","166.2","218.84","753","60.03","40"
"05/18/12 13:12:45","84.0662","165.2","218.45","756","60.03","41"
"05/18/12 13:17:45","84.0785","156.2","218.26","714","60.0","41"
"05/18/12 13:22:45","84.0907","167.7","218.47","759","60.03","41"
"05/18/12 13:27:45","84.1039","171.9","218.55","780","60.03","41"
"05/18/12 13:32:45","84.1173","169.1","216.91","776","60.03","41"
"05/18/12 13:37:45","84.1303","168.2","217.94","764","60.03","41"
"05/18/12 13:42:44","84.1433","166.6","217.37","768","60.0","41"
"05/18/12 13:47:44","84.1563","166.4","217.76","759","60.0","41"
"05/18/12 13:52:46","84.1693","166.1","217.79","761","60.0","41"
"05/18/12 13:57:45","84.182","163.5","217.63","746","60.0","40"
"05/18/12 14:02:44","84.1947","162.0","217.33","745","60.03","40"
"05/18/12 14:07:45","84.2072","158.3","216.64","730","60.0","40"
"05/18/12 14:12:44","84.2195","157.2","216.64","726","60.03","39"
"05/18/12 14:17:45","84.2318","159.6","216.89","731","60.03","39"
"05/18/12 14:22:44","84.2443","158.7","216.21","733","60.0","39"
"05/18/12 14:27:45","84.2564","154.0","217.16","708","60.0","39"
"05/18/12 14:32:46","84.2684","153.3","217.62","705","60.0","40"
"05/18/12 14:37:45","84.2802","151.9","217.99","698","60.0","39"
"05/18/12 14:42:46","84.292","150.7","217.18","697","60.03","39"
"05/18/12 14:47:46","84.3037","149.3","216.67","691","60.03","39"
"05/18/12 14:52:44","84.3152","147.4","217.56","682","60.03","39"
"05/18/12 14:57:45","84.3266","144.5","218.01","666","60.03","39"
"05/18/12 15:02:44","84.3377","141.3","216.59","657","60.03","39"
"05/18/12 15:07:46","84.3486","138.2","216.01","642","60.03","38"
"05/18/12 15:12:45","84.3593","136.4","216.52","636","60.0","39"
"05/18/12 15:17:45","84.3698","134.5","216.76","627","60.03","39"
"05/18/12 15:22:45","84.3801","131.1","215.88","614","60.03","38"
"05/18/12 15:27:46","84.3903","128.6","216.3","603","60.03","38"
"05/18/12 15:32:44","84.4002","123.1","216.09","579","60.0","39"
"05/18/12 15:37:44","84.4096","119.3","216.47","565","60.0","38"
"05/18/12 15:42:45","84.4188","117.1","215.73","556","60.0","38"
"05/18/12 15:47:45","84.4278","113.4","215.47","540","60.0","38"
"05/18/12 15:52:46","84.4365","111.8","216.22","532","60.03","38"
"05/18/12 15:57:45","84.445","107.9","215.3","517","60.03","38"
"05/18/12 16:02:45","84.4534","105.0","215.21","499","60.03","38"
"05/18/12 16:07:46","84.4614","100.9","214.8","488","60.0","38"
"05/18/12 16:12:46","84.4692","99.5","215.37","480","60.03","38"
"05/18/12 16:17:45","84.4754","71.9","214.09","402","60.0","38"
"05/18/12 16:22:46","84.4791","47.6","214.09","372","60.0","38"
"05/18/12 16:27:44","84.4848","83.8","214.79","416","60.03","37"
"05/18/12 16:32:46","84.4898","91.0","215.8","442","60.03","37"
"05/18/12 16:37:45","84.494","86.7","214.68","427","60.03","37"
"05/18/12 16:42:44","84.4981","65.7","214.48","336","60.0","37"
"05/18/12 16:47:44","84.5009","68.4","215.17","392","60.0","36"
"05/18/12 16:52:45","84.506","74.7","214.61","374","60.03","36"
"05/18/12 16:57:45","84.5114","68.4","215.2","346","60.07","37"
"05/18/12 17:02:45","84.5166","65.1","215.35","327","60.03","37"
"05/18/12 17:07:44","84.5196","49.3","214.76","356","60.03","37"
"05/18/12 17:12:45","84.5233","70.3","215.49","389","60.03","37"
"05/18/12 17:17:45","84.5275","59.9","215.3","117","60.03","37"
"05/18/12 17:22:45","84.5312","48.1","215.29","370","60.03","37"
"05/18/12 17:27:44","84.5348","49.3","215.37","325","60.03","38"
"05/18/12 17:32:44","84.5382","45.6","214.72","96","60.03","38"
"05/18/12 17:37:46","84.5414","41.2","215.14","197","60.03","38"
"05/18/12 17:42:45","84.5432","12.2","213.64","3","60.03","38"
"05/18/12 17:47:45","84.5449","31.3","214.33","72","60.0","37"
"05/18/12 17:52:44","84.5468","32.1","214.9","78","60.03","37"
"05/18/12 17:57:45","84.548","15.6","214.62","1","60.03","36"
"05/18/12 18:02:44","84.5494","17.0","214.86","235","60.03","36"
"05/18/12 18:07:44","84.5512","28.0","214.02","187","60.03","35"
"05/18/12 18:12:45","84.5527","25.8","215.0","30","60.03","35"
"05/18/12 18:17:45","84.5539","11.2","214.87","220","60.03","35"
"05/18/12 18:22:44","84.5551","10.2","214.16","40","60.0","35"
"05/18/12 18:27:46","84.5561","15.7","213.79","1","60.03","35"
"05/18/12 18:32:45","84.557","15.7","214.6","1","60.03","34"
"05/18/12 18:37:45","84.5577","4.3","213.42","0","60.03","34"
"05/18/12 18:42:44","84.5583","0.0","214.37","0","60.03","34"
"05/18/12 18:47:45","84.5589","0.0","214.59","201","60.03","33"
"05/18/12 18:52:45","84.5594","14.4","214.81","3","60.03","33"
"05/18/12 18:57:45","84.5598","0.0","213.7","0","60.0","33"
"05/18/12 19:02:45","84.5602","0.0","213.95","0","60.03","33"
"05/18/12 19:07:45","84.5605","12.1","214.19","7","60.07","32"
"05/18/12 19:12:45","84.5608","0.0","213.81","0","60.03","32"
"05/19/12 06:12:45","84.5616","0.0","213.94","0","60.03","19"
"05/19/12 06:22:46","84.5623","0.0","214.05","0","60.0","20"
"05/19/12 06:27:45","84.5628","11.5","214.65","3","60.0","20"
"05/19/12 06:32:46","84.5635","14.8","214.49","0","60.0","21"
"05/19/12 06:37:46","84.5644","7.8","214.71","210","60.03","21"
