"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/19/12 06:42:45","84.5653","13.1","214.72","1","60.03","22"
"05/19/12 06:47:46","84.5665","13.4","213.38","81","60.0","22"
"05/19/12 06:52:45","84.5679","11.6","213.97","52","60.03","23"
"05/19/12 06:57:44","84.5696","34.8","214.16","134","60.0","23"
"05/19/12 07:02:46","84.5716","26.9","214.05","304","60.0","23"
"05/19/12 07:07:44","84.5737","25.7","214.79","90","60.0","23"
"05/19/12 07:12:46","84.5762","37.6","214.09","145","60.03","24"
"05/19/12 07:17:45","84.5787","40.9","215.12","311","60.0","24"
"05/19/12 07:22:46","84.5816","35.2","215.0","104","60.03","24"
"05/19/12 07:27:46","84.5848","42.8","214.75","119","60.03","25"
"05/19/12 07:32:45","84.5881","50.7","214.78","386","60.0","25"
"05/19/12 07:37:46","84.5918","62.7","215.42","236","60.0","25"
"05/19/12 07:42:45","84.5957","45.7","215.15","151","60.03","25"
"05/19/12 07:47:46","84.5997","44.9","214.99","284","60.0","26"
"05/19/12 07:52:45","84.6036","54.4","214.95","336","60.0","26"
"05/19/12 07:57:45","84.6074","58.8","214.7","355","60.03","26"
"05/19/12 08:02:45","84.6113","53.3","214.65","328","60.03","26"
"05/19/12 08:07:45","84.6169","77.3","214.97","383","60.0","27"
"05/19/12 08:12:46","84.6232","81.5","215.26","400","60.0","27"
"05/19/12 08:17:45","84.6298","82.9","215.85","408","60.03","28"
"05/19/12 08:22:45","84.6359","79.0","214.91","389","60.03","28"
"05/19/12 08:27:46","84.6416","78.1","215.37","385","60.0","28"
"05/19/12 08:32:45","84.6481","87.9","216.75","427","60.07","28"
"05/19/12 08:37:46","84.6548","85.5","216.17","418","60.03","29"
"05/19/12 08:42:45","84.6616","88.9","216.14","433","60.03","29"
"05/19/12 08:47:45","84.6688","93.9","216.41","452","60.03","29"
"05/19/12 08:52:44","84.6763","98.6","216.03","474","60.0","30"
"05/19/12 08:57:46","84.6841","98.3","215.65","474","60.07","30"
"05/19/12 09:02:46","84.6917","95.0","214.69","459","60.0","31"
"05/19/12 09:07:44","84.6989","95.6","214.83","465","60.03","31"
"05/19/12 09:12:45","84.7067","106.5","215.37","510","60.0","31"
"05/19/12 09:17:45","84.7151","104.1","214.86","499","60.03","32"
"05/19/12 09:22:45","84.7234","105.9","215.69","507","60.0","32"
"05/19/12 09:27:45","84.7315","108.5","215.42","517","60.0","32"
"05/19/12 09:32:45","84.7399","101.7","215.47","485","60.0","32"
"05/19/12 09:37:46","84.748","107.9","215.51","518","60.0","33"
"05/19/12 09:42:46","84.757","119.2","216.62","561","60.03","33"
"05/19/12 09:47:45","84.7668","130.3","216.34","608","60.0","33"
"05/19/12 09:52:46","84.7772","133.0","215.75","624","60.0","34"
"05/19/12 09:57:46","84.7874","134.5","216.04","624","60.03","35"
"05/19/12 10:02:46","84.7984","143.0","215.85","663","60.0","35"
"05/19/12 10:07:45","84.8095","142.0","216.22","660","60.03","36"
"05/19/12 10:12:45","84.8209","144.6","216.43","673","60.03","36"
"05/19/12 10:17:46","84.8319","136.6","216.75","635","60.03","37"
"05/19/12 10:22:44","84.8423","131.7","217.05","611","60.0","37"
"05/19/12 10:27:45","84.8536","151.8","216.71","703","60.0","37"
"05/19/12 10:32:46","84.8657","158.4","217.1","725","60.0","38"
"05/19/12 10:37:46","84.8782","162.3","216.48","745","60.0","38"
"05/19/12 10:42:46","84.8909","163.8","217.3","756","60.0","39"
"05/19/12 10:47:45","84.9035","163.1","216.57","751","60.0","40"
"05/19/12 10:52:45","84.9164","165.6","217.34","755","60.03","40"
"05/19/12 10:57:46","84.9293","167.3","217.15","767","60.03","41"
"05/19/12 11:02:46","84.9423","167.5","217.94","768","60.0","41"
"05/19/12 11:07:45","84.9554","168.0","217.15","770","60.0","42"
"05/19/12 11:12:46","84.9686","170.9","217.33","778","60.03","42"
"05/19/12 11:17:45","84.9817","169.4","217.61","776","60.03","42"
"05/19/12 11:22:45","84.995","168.5","217.21","770","60.0","42"
"05/19/12 11:27:45","85.0081","164.4","217.37","752","60.03","42"
"05/19/12 11:32:46","85.0207","164.5","217.03","754","60.03","42"
"05/19/12 11:37:45","85.0334","164.7","216.03","758","60.0","42"
"05/19/12 11:42:46","85.0466","171.8","216.75","791","60.03","42"
"05/19/12 11:47:44","85.0598","171.8","217.17","788","60.0","42"
"05/19/12 11:52:46","85.0734","174.5","217.24","800","60.03","43"
"05/19/12 11:57:44","85.0868","172.6","217.26","794","60.03","43"
"05/19/12 12:02:45","85.1002","172.4","217.05","786","60.0","43"
"05/19/12 12:07:46","85.1135","173.4","216.31","795","60.03","43"
"05/19/12 12:12:46","85.1271","170.2","215.98","784","60.03","43"
"05/19/12 12:17:45","85.1404","171.2","216.86","787","60.03","44"
"05/19/12 12:22:46","85.1538","168.7","217.43","769","60.0","44"
"05/19/12 12:27:46","85.167","170.4","216.95","781","60.0","44"
"05/19/12 12:32:45","85.1804","174.2","217.36","796","60.0","44"
"05/19/12 12:37:46","85.1939","171.5","217.79","780","60.03","44"
"05/19/12 12:42:46","85.2073","169.5","217.15","777","60.0","44"
"05/19/12 12:47:45","85.2204","168.7","216.73","772","60.0","45"
"05/19/12 12:52:46","85.2338","173.1","217.25","790","60.0","45"
"05/19/12 12:57:46","85.2468","168.9","216.68","775","60.03","44"
"05/19/12 13:02:46","85.2601","169.5","216.82","779","60.03","45"
"05/19/12 13:07:45","85.2732","170.0","217.35","775","60.0","44"
"05/19/12 13:12:46","85.2866","172.2","217.19","788","60.0","44"
"05/19/12 13:17:45","85.3","170.6","217.44","774","59.96","44"
"05/19/12 13:22:45","85.3134","172.5","217.91","786","60.0","43"
"05/19/12 13:27:46","85.3266","171.8","217.01","784","60.0","43"
"05/19/12 13:32:46","85.3401","170.3","217.07","781","60.0","43"
"05/19/12 13:37:46","85.3533","170.2","216.59","780","60.03","43"
"05/19/12 13:42:45","85.3663","165.1","216.77","756","60.0","43"
"05/19/12 13:47:46","85.379","163.2","216.76","747","60.0","43"
"05/19/12 13:52:45","85.3917","162.3","216.82","744","60.03","43"
"05/19/12 13:57:45","85.4044","162.9","216.46","750","60.03","43"
"05/19/12 14:02:45","85.417","161.8","216.08","740","60.0","43"
"05/19/12 14:07:45","85.4297","171.2","216.73","785","60.07","43"
"05/19/12 14:12:46","85.44","179.7","216.16","823","60.03","43"
"05/19/12 14:17:45","85.4511","172.2","216.09","794","60.03","43"
"05/19/12 14:22:46","85.4599","171.4","216.24","785","59.96","43"
"05/19/12 14:27:46","85.4702","156.0","217.41","723","60.03","43"
"05/19/12 14:32:44","85.4821","151.2","216.14","698","60.03","43"
"05/19/12 14:37:45","85.4938","150.5","216.16","697","60.03","43"
"05/19/12 14:42:46","85.5055","147.3","216.68","687","60.0","43"
"05/19/12 14:47:46","85.517","145.0","216.34","671","60.03","43"
"05/19/12 14:52:45","85.5281","143.7","216.62","668","60.0","43"
"05/19/12 14:57:45","85.5392","141.5","216.74","653","60.0","43"
"05/19/12 15:02:45","85.5498","139.1","217.16","646","60.03","43"
"05/19/12 15:07:46","85.5604","134.4","216.27","625","60.0","42"
"05/19/12 15:12:45","85.5709","135.6","215.91","631","60.03","42"
"05/19/12 15:17:45","85.5814","133.3","216.22","623","60.0","42"
"05/19/12 15:22:46","85.5916","126.9","215.71","600","60.0","42"
"05/19/12 15:27:45","85.6013","124.5","215.55","589","60.03","42"
"05/19/12 15:32:46","85.6109","119.8","215.61","564","60.0","41"
"05/19/12 15:37:45","85.6202","119.6","216.16","563","60.03","41"
"05/19/12 15:42:45","85.6295","119.5","216.72","564","60.07","41"
"05/19/12 15:47:45","85.6388","120.2","217.26","565","60.03","40"
"05/19/12 15:52:46","85.648","115.7","216.36","544","60.03","40"
"05/19/12 15:57:46","85.6546","27.0","214.33","309","60.0","40"
"05/19/12 16:02:46","85.657","31.5","214.2","79","60.03","38"
"05/19/12 16:07:45","85.6625","85.6","216.5","420","60.07","38"
"05/19/12 16:12:46","85.6718","116.1","214.95","554","60.07","38"
"05/19/12 16:17:45","85.6804","109.2","215.28","521","60.0","38"
"05/19/12 16:22:45","85.6885","98.4","215.12","475","60.0","38"
"05/19/12 16:27:45","85.6959","92.2","214.53","449","60.03","38"
"05/19/12 16:32:46","85.703","88.5","214.96","433","60.03","38"
"05/19/12 16:37:46","85.7097","85.2","215.06","420","60.03","38"
"05/19/12 16:42:45","85.716","79.7","214.62","393","60.03","38"
"05/19/12 16:47:45","85.7221","75.6","214.45","380","60.03","38"
"05/19/12 16:52:46","85.7278","71.0","214.65","360","60.0","38"
"05/19/12 16:57:45","85.7329","65.7","214.11","335","60.03","38"
"05/19/12 17:02:46","85.7376","55.3","213.63","343","60.03","38"
"05/19/12 17:07:45","85.7415","58.8","214.01","230","60.0","37"
"05/19/12 17:12:45","85.7454","45.6","214.1","91","60.03","37"
"05/19/12 17:17:46","85.7493","56.0","214.7","108","60.03","37"
"05/19/12 17:22:47","85.7533","40.9","214.46","376","60.03","36"
"05/19/12 17:27:46","85.7571","57.1","214.86","121","60.03","36"
"05/19/12 17:32:46","85.7607","38.7","214.86","210","60.03","36"
"05/19/12 17:37:45","85.7639","44.6","213.95","305","60.03","36"
"05/19/12 17:42:45","85.7669","32.0","214.16","96","60.0","36"
"05/19/12 17:47:45","85.7697","34.0","213.67","229","60.03","36"
"05/19/12 17:52:46","85.7722","27.0","213.93","238","60.03","36"
"05/19/12 17:57:46","85.7744","28.9","213.82","249","60.03","35"
"05/19/12 18:02:45","85.7762","18.6","213.83","17","60.03","35"
"05/19/12 18:07:46","85.7775","30.9","214.1","55","60.03","35"
"05/19/12 18:12:46","85.7788","18.8","214.48","73","60.03","35"
"05/19/12 18:17:45","85.7801","20.1","213.84","161","60.03","35"
"05/19/12 18:22:46","85.7814","14.4","213.8","10","60.03","35"
"05/19/12 18:27:45","85.7823","13.8","212.92","104","60.03","34"
"05/19/12 18:32:46","85.7832","11.5","213.03","4","60.03","34"
"05/19/12 18:37:45","85.784","9.1","213.48","0","60.0","34"
"05/19/12 18:42:46","85.7847","0.0","213.3","78","60.03","33"
"05/19/12 18:47:47","85.7852","14.0","212.27","1","60.03","33"
"05/19/12 18:52:45","85.7858","14.6","212.59","3","60.03","33"
"05/19/12 18:57:46","85.7862","13.2","213.56","14","60.0","33"
"05/19/12 19:02:45","85.7866","0.0","213.06","0","60.0","33"
"05/19/12 19:07:45","85.7869","10.8","212.34","22","60.0","33"
"05/19/12 19:12:46","85.7873","6.1","214.05","213","60.03","33"
"05/20/12 06:12:46","85.7887","11.9","214.02","3","60.0","20"
"05/20/12 06:17:47","85.7894","11.6","214.98","1","60.03","21"
"05/20/12 06:22:45","85.7901","0.0","214.57","1","60.0","22"
"05/20/12 06:27:46","85.7908","11.7","214.73","11","60.0","22"
"05/20/12 06:32:46","85.7917","12.9","214.65","2","60.03","22"
"05/20/12 06:37:47","85.7929","27.0","214.65","34","60.03","23"
"05/20/12 06:42:46","85.7946","22.4","214.57","292","60.0","23"
"05/20/12 06:47:47","85.7964","24.6","213.89","20","60.03","24"
"05/20/12 06:52:47","85.7979","12.9","214.16","292","60.0","24"
"05/20/12 06:57:45","85.7991","13.9","213.84","13","60.0","24"
"05/20/12 07:02:46","85.8004","14.4","213.78","9","60.0","25"
"05/20/12 07:07:46","85.8015","12.5","213.69","5","60.03","25"
"05/20/12 07:12:45","85.8027","16.3","213.74","63","60.03","25"
"05/20/12 07:17:47","85.8039","10.3","214.53","24","60.03","25"
"05/20/12 07:22:46","85.805","16.5","213.51","151","60.0","25"
"05/20/12 07:27:47","85.8058","0.0","213.55","0","60.03","25"
"05/20/12 07:32:47","85.8064","7.5","214.76","0","60.0","25"
"05/20/12 07:37:45","85.8072","2.4","213.53","176","60.03","25"
"05/20/12 07:42:46","85.8079","15.4","213.46","3","60.0","25"
"05/20/12 07:47:47","85.809","24.1","213.92","60","60.0","26"
"05/20/12 07:52:47","85.8115","63.2","214.58","85","60.0","26"
"05/20/12 07:57:46","85.817","44.6","214.01","418","60.0","26"
"05/20/12 08:02:46","85.821","62.9","214.71","324","60.0","27"
"05/20/12 08:07:47","85.8261","81.8","215.01","404","60.0","28"
"05/20/12 08:12:47","85.833","92.5","214.81","451","60.03","29"
"05/20/12 08:17:47","85.8387","31.7","214.78","175","60.03","29"
"05/20/12 08:22:46","85.8416","32.8","214.75","208","60.0","30"
"05/20/12 08:27:45","85.846","100.3","215.81","479","60.03","30"
"05/20/12 08:32:47","85.8527","63.5","215.29","326","60.03","31"
"05/20/12 08:37:46","85.8592","91.9","215.74","448","60.0","31"
"05/20/12 08:42:47","85.8641","73.2","214.48","368","60.03","32"
"05/20/12 08:47:46","85.8692","38.0","215.29","360","60.0","32"
"05/20/12 08:52:47","85.8733","62.1","214.41","321","60.03","32"
"05/20/12 08:57:47","85.8781","52.3","215.64","401","60.03","32"
"05/20/12 09:02:46","85.886","119.3","217.02","561","60.0","32"
"05/20/12 09:07:46","85.8932","107.5","215.82","513","60.03","33"
"05/20/12 09:12:46","85.9019","116.4","216.14","554","60.03","34"
"05/20/12 09:17:45","85.9111","120.7","216.39","565","60.03","35"
"05/20/12 09:22:46","85.9168","42.5","214.84","173","60.0","35"
"05/20/12 09:27:47","85.9258","127.9","216.9","602","60.0","36"
"05/20/12 09:32:46","85.9363","140.5","217.7","651","60.0","37"
"05/20/12 09:37:46","85.9443","87.0","216.78","425","60.03","37"
"05/20/12 09:42:47","85.9533","74.8","216.35","372","60.03","37"
"05/20/12 09:47:47","85.9605","157.2","218.19","720","60.03","36"
"05/20/12 09:52:46","85.9694","124.2","217.19","587","60.0","36"
"05/20/12 09:57:47","85.9806","158.6","217.02","727","60.0","37"
"05/20/12 10:02:46","85.9905","78.0","215.36","389","60.03","37"
"05/20/12 10:07:47","85.9976","84.3","215.27","413","60.03","37"
"05/20/12 10:12:46","86.0036","79.5","216.93","389","60.0","36"
"05/20/12 10:17:45","86.011","70.1","216.28","351","60.03","36"
"05/20/12 10:22:47","86.0165","68.9","216.8","343","60.03","36"
"05/20/12 10:27:46","86.023","113.4","217.04","535","60.03","36"
"05/20/12 10:32:46","86.0299","81.5","216.99","400","60.03","35"
"05/20/12 10:37:46","86.0354","84.5","215.79","412","60.0","35"
"05/20/12 10:42:46","86.0421","42.2","215.66","380","60.03","35"
"05/20/12 10:47:46","86.0465","68.0","215.86","341","60.03","34"
"05/20/12 10:52:46","86.0522","97.7","215.96","467","60.0","34"
"05/20/12 10:57:46","86.0628","141.6","217.19","656","60.0","35"
"05/20/12 11:02:46","86.0726","136.0","217.21","632","60.0","36"
"05/20/12 11:07:46","86.0824","94.0","216.26","455","60.03","36"
"05/20/12 11:12:45","86.0934","164.0","217.53","750","60.03","38"
"05/20/12 11:17:46","86.1057","162.1","217.58","741","60.0","38"
"05/20/12 11:22:47","86.1178","166.8","217.28","762","60.0","40"
"05/20/12 11:27:46","86.1292","162.8","217.33","741","60.0","40"
"05/20/12 11:32:45","86.1374","86.5","215.54","425","60.03","40"
"05/20/12 11:37:46","86.1436","50.8","214.96","352","60.03","39"
"05/20/12 11:42:45","86.1463","30.7","214.53","162","60.0","38"
"05/20/12 11:47:46","86.1486","42.4","214.79","235","60.0","36"
"05/20/12 11:52:46","86.1524","63.2","216.29","321","60.0","34"
"05/20/12 11:57:47","86.1584","81.9","217.38","399","60.03","32"
"05/20/12 12:02:45","86.1685","193.2","218.11","877","60.0","32"
"05/20/12 12:07:47","86.1741","48.4","214.8","309","60.03","31"
"05/20/12 12:12:47","86.176","25.3","214.84","229","60.03","30"
"05/20/12 12:17:47","86.177","0.0","213.71","0","60.03","29"
"05/20/12 12:52:45","86.177","25.8","214.58","192","60.03","20"
"05/20/12 12:57:46","86.1787","16.3","215.18","96","60.0","20"
"05/20/12 13:02:47","86.1801","13.1","214.83","10","60.0","20"
"05/20/12 13:07:46","86.1818","27.0","215.62","66","60.03","20"
"05/20/12 13:12:47","86.1861","95.1","216.53","457","59.96","20"
"05/20/12 13:17:47","86.198","182.6","218.03","829","60.03","22"
"05/20/12 13:22:47","86.2123","186.7","217.45","851","60.0","24"
"05/20/12 13:27:47","86.223","60.2","214.49","409","60.03","24"
"05/20/12 13:32:47","86.2262","36.6","214.32","125","59.96","24"
"05/20/12 13:37:45","86.2285","20.7","213.78","253","60.0","23"
"05/20/12 13:42:46","86.2296","12.2","213.06","29","60.0","23"
"05/20/12 13:47:47","86.2304","11.9","213.83","8","60.03","23"
"05/20/12 13:52:45","86.2316","7.2","213.07","164","60.0","23"
"05/20/12 13:57:47","86.232","13.6","213.19","21","60.07","22"
"05/20/12 14:02:45","86.2331","20.9","213.49","244","60.03","22"
"05/20/12 14:07:45","86.2337","12.4","212.96","17","60.0","22"
"05/20/12 14:17:46","86.2345","15.4","214.67","45","60.0","21"
"05/20/12 14:22:46","86.2359","22.6","214.73","165","60.0","21"
"05/20/12 14:27:46","86.2369","13.6","214.14","183","60.0","21"
"05/20/12 14:32:47","86.2374","0.0","214.36","0","60.0","20"
"05/20/12 14:37:45","86.2376","11.8","214.44","1","60.0","19"
"05/20/12 14:42:47","86.2391","32.5","214.44","154","60.0","18"
"05/20/12 14:47:46","86.2438","127.3","216.55","596","60.0","17"
"05/20/12 14:52:47","86.2485","30.1","214.32","179","60.0","17"
"05/20/12 14:57:46","86.2501","11.6","213.26","4","60.03","16"
"05/20/12 15:02:47","86.2506","0.0","212.75","0","60.03","16"
"05/20/12 15:27:46","86.2519","14.7","213.93","8","60.03","14"
"05/20/12 18:17:53","86.2519","0.0","214.59","0","60.07","12"
"05/20/12 18:22:47","86.2524","0.0","214.77","235","60.03","12"
"05/20/12 18:27:46","86.253","0.0","214.87","0","60.0","12"
"05/20/12 19:07:45","86.2533","13.9","213.27","49","60.03","11"
"05/20/12 19:12:47","86.2538","11.0","213.81","0","60.0","11"
"05/20/12 19:17:46","86.2541","0.0","213.72","43","60.03","11"
"05/20/12 19:22:47","86.2544","14.1","213.72","9","60.07","11"
"05/21/12 06:02:48","86.2544","0.0","214.78","0","60.0","9"
"05/21/12 06:27:47","86.2556","0.0","214.41","0","60.03","10"
"05/21/12 06:32:46","86.2562","14.4","214.94","19","60.0","11"
"05/21/12 06:37:46","86.2571","13.5","214.66","4","60.03","11"
"05/21/12 06:42:47","86.2583","13.2","214.74","31","60.03","11"
"05/21/12 06:47:46","86.2597","31.5","214.44","86","60.03","11"
"05/21/12 06:52:47","86.2614","34.2","214.25","264","60.03","11"
"05/21/12 07:02:46","86.2652","31.7","214.28","108","60.03","12"
"05/21/12 07:07:47","86.2675","41.3","215.08","315","60.0","12"
"05/21/12 07:12:48","86.27","15.9","214.46","241","60.03","13"
"05/21/12 07:17:46","86.2727","41.9","215.2","390","60.03","13"
"05/21/12 07:22:47","86.2752","36.9","214.17","223","60.0","13"
"05/21/12 07:27:47","86.2787","33.4","214.29","183","60.03","13"
"05/21/12 07:32:47","86.2825","48.5","215.24","311","60.0","13"
"05/21/12 07:37:47","86.2865","37.0","214.44","75","60.03","14"
"05/21/12 07:42:46","86.2905","57.7","213.32","89","60.0","15"
"05/21/12 07:47:46","86.2944","43.5","213.28","311","60.03","15"
"05/21/12 07:52:47","86.2985","72.3","215.53","362","60.0","15"
"05/21/12 07:57:46","86.3043","76.4","215.03","381","60.07","16"
"05/21/12 08:02:47","86.3104","81.1","215.47","399","60.0","17"
"05/21/12 08:07:47","86.3169","85.1","215.24","418","60.0","17"
"05/21/12 08:12:46","86.3236","89.1","214.19","439","60.0","18"
"05/21/12 08:17:47","86.3308","93.8","214.17","453","60.0","18"
"05/21/12 08:22:46","86.3382","98.7","215.2","474","60.03","19"
"05/21/12 08:27:47","86.3461","102.7","215.03","493","60.0","19"
"05/21/12 08:32:46","86.3542","106.9","216.52","505","60.03","20"
"05/21/12 08:37:47","86.3626","110.1","215.87","526","60.0","20"
"05/21/12 08:42:46","86.3713","114.0","216.61","541","60.03","21"
"05/21/12 08:47:47","86.3804","117.3","215.92","555","60.0","22"
"05/21/12 08:52:47","86.3896","120.1","215.48","570","60.03","22"
"05/21/12 08:57:46","86.3991","124.4","216.58","583","60.0","23"
"05/21/12 09:02:46","86.4089","128.4","216.4","602","60.03","23"
"05/21/12 09:07:47","86.4191","131.7","215.47","619","60.03","23"
"05/21/12 09:12:46","86.4295","135.2","216.16","627","59.96","24"
"05/21/12 09:17:47","86.4402","138.9","216.98","645","60.0","24"
"05/21/12 09:22:46","86.451","140.1","216.16","651","60.0","24"
"05/21/12 09:27:47","86.462","140.4","215.84","655","60.0","25"
"05/21/12 09:32:47","86.473","142.2","215.47","661","60.0","25"
"05/21/12 09:37:47","86.4842","143.8","215.95","672","60.03","25"
"05/21/12 09:42:46","86.4955","146.8","215.95","681","60.03","26"
"05/21/12 09:47:47","86.5071","150.7","216.37","697","60.03","26"
"05/21/12 09:52:47","86.5191","155.1","217.04","716","60.07","27"
"05/21/12 09:57:47","86.5314","159.2","217.3","736","60.03","27"
"05/21/12 10:02:46","86.5438","161.0","216.58","741","60.03","28"
"05/21/12 10:07:46","86.5564","162.8","217.29","748","60.03","28"
"05/21/12 10:12:46","86.5692","165.5","216.95","760","60.07","29"
"05/21/12 10:17:47","86.5822","166.2","216.26","766","60.03","29"
"05/21/12 10:22:46","86.5951","168.6","218.23","765","60.0","30"
"05/21/12 10:27:47","86.6084","171.7","217.39","785","60.0","30"
"05/21/12 10:32:46","86.6217","173.3","216.73","789","60.0","30"
"05/21/12 10:37:47","86.6354","175.2","216.85","803","60.0","31"
"05/21/12 10:42:47","86.6491","177.6","217.19","809","60.0","31"
"05/21/12 10:47:46","86.663","178.1","217.0","810","60.03","31"
"05/21/12 10:52:46","86.6769","178.9","216.55","823","60.03","31"
"05/21/12 10:57:48","86.691","180.8","217.5","822","60.03","32"
"05/21/12 11:02:47","86.7051","182.7","217.41","829","60.03","32"
"05/21/12 11:07:46","86.7193","181.7","217.04","832","60.03","32"
"05/21/12 11:12:47","86.7335","182.2","217.27","825","60.0","32"
"05/21/12 11:17:48","86.7478","182.9","218.72","829","60.03","32"
"05/21/12 11:22:47","86.7619","183.7","218.26","839","60.03","33"
"05/21/12 11:27:46","86.7764","186.7","218.31","848","60.03","33"
"05/21/12 11:32:46","86.791","188.7","217.14","854","60.0","33"
"05/21/12 11:37:47","86.8057","187.5","216.87","852","60.03","34"
"05/21/12 11:42:47","86.8203","188.8","216.79","856","60.0","34"
"05/21/12 11:47:46","86.8351","189.2","216.16","865","60.0","34"
"05/21/12 11:52:47","86.8498","190.6","217.15","867","60.0","35"
"05/21/12 11:57:48","86.8648","190.6","216.2","871","60.03","35"
"05/21/12 12:02:47","86.8796","190.3","216.86","867","60.0","35"
"05/21/12 12:07:48","86.8945","191.3","215.77","878","60.0","35"
"05/21/12 12:12:48","86.9094","192.4","217.13","870","60.0","35"
"05/21/12 12:17:47","86.9244","191.8","216.68","871","60.03","35"
"05/21/12 12:22:46","86.9394","192.6","217.26","879","60.0","35"
"05/21/12 12:27:47","86.9544","192.6","215.95","879","60.03","34"
"05/21/12 12:32:46","86.9693","191.3","216.48","872","60.0","34"
"05/21/12 12:37:47","86.9844","192.1","216.91","871","60.03","34"
"05/21/12 12:42:48","86.9993","188.8","216.11","863","60.0","35"
"05/21/12 12:47:48","87.014","189.9","215.58","866","60.0","35"
"05/21/12 12:52:46","87.0287","190.2","216.89","866","60.0","35"
"05/21/12 12:57:48","87.0436","190.1","217.18","864","60.03","35"
"05/21/12 13:02:46","87.0583","188.7","216.7","860","60.03","35"
"05/21/12 13:07:46","87.073","188.8","217.54","860","60.03","35"
"05/21/12 13:12:47","87.0878","188.4","216.9","860","60.03","35"
"05/21/12 13:17:46","87.1025","188.3","215.34","865","60.03","35"
"05/21/12 13:22:46","87.1171","187.7","215.64","856","60.03","35"
"05/21/12 13:27:47","87.1316","185.6","217.51","844","60.0","35"
"05/21/12 13:32:47","87.146","182.7","217.44","834","60.03","36"
"05/21/12 13:37:46","87.1602","183.9","217.94","828","60.03","36"
"05/21/12 13:42:47","87.1746","184.2","218.19","837","60.03","35"
"05/21/12 13:47:46","87.1889","182.5","217.57","826","60.0","35"
"05/21/12 13:52:46","87.2029","180.1","217.4","819","60.0","35"
"05/21/12 13:57:47","87.2169","178.6","218.24","812","60.0","35"
"05/21/12 14:02:47","87.2308","179.6","217.93","817","60.03","34"
"05/21/12 14:07:47","87.2448","179.6","217.59","816","60.03","33"
"05/21/12 14:12:47","87.2587","176.6","216.93","811","60.03","32"
"05/21/12 14:17:46","87.2723","174.7","217.02","795","60.0","32"
"05/21/12 14:22:46","87.2858","173.0","217.41","792","60.03","32"
"05/21/12 14:27:48","87.2993","169.4","216.82","773","60.03","32"
"05/21/12 14:32:46","87.3124","167.9","217.07","772","60.0","32"
"05/21/12 14:37:47","87.3254","165.7","217.41","760","60.0","32"
"05/21/12 14:42:48","87.3384","164.1","217.43","748","60.03","32"
"05/21/12 14:47:47","87.351","161.9","217.64","742","60.0","32"
"05/21/12 14:52:48","87.3635","159.3","217.32","731","60.0","32"
"05/21/12 14:57:48","87.3759","157.8","217.12","724","60.07","32"
"05/21/12 15:02:46","87.3879","154.7","216.86","714","60.0","32"
"05/21/12 15:07:47","87.3999","152.0","217.24","701","60.0","32"
"05/21/12 15:12:47","87.4116","148.5","216.67","689","60.0","32"
"05/21/12 15:17:48","87.4232","145.9","217.24","674","60.0","32"
"05/21/12 15:22:47","87.4344","145.2","217.21","668","60.03","32"
"05/21/12 15:27:47","87.4455","141.9","217.95","653","60.03","32"
"05/21/12 15:32:46","87.4564","139.5","217.04","648","60.0","32"
"05/21/12 15:37:47","87.4672","135.2","216.82","634","60.03","32"
"05/21/12 15:42:48","87.4776","132.6","216.13","622","60.0","31"
"05/21/12 15:47:47","87.4878","129.0","216.21","604","60.0","31"
"05/21/12 15:52:47","87.4977","125.4","216.69","588","60.0","31"
"05/21/12 15:57:46","87.5073","122.2","216.75","572","60.03","31"
"05/21/12 16:02:47","87.5166","118.6","217.36","557","60.03","32"
"05/21/12 16:07:47","87.5257","114.9","217.39","541","60.03","32"
"05/21/12 16:12:47","87.5345","112.1","217.32","531","60.0","32"
"05/21/12 16:17:47","87.5431","108.2","216.39","513","60.03","31"
"05/21/12 16:22:46","87.5514","105.0","216.27","500","60.0","31"
"05/21/12 16:27:48","87.5594","101.2","216.24","486","60.03","31"
"05/21/12 16:32:47","87.5672","97.7","215.86","474","60.03","30"
"05/21/12 16:37:47","87.5746","93.9","215.82","453","60.0","30"
"05/21/12 16:42:47","87.5818","89.8","215.48","438","60.03","30"
"05/21/12 16:47:46","87.5886","86.5","215.72","422","60.0","30"
"05/21/12 16:52:46","87.5952","82.6","215.75","406","60.03","29"
"05/21/12 16:57:46","87.6015","78.6","216.48","388","60.03","29"
"05/21/12 17:02:47","87.6074","74.8","216.39","373","60.03","29"
"05/21/12 17:07:47","87.6131","70.4","215.74","353","60.0","28"
"05/21/12 17:12:47","87.6184","66.2","215.68","334","60.03","28"
"05/21/12 17:17:46","87.6234","61.7","215.4","314","60.0","28"
"05/21/12 17:22:47","87.6279","68.2","215.43","395","60.0","28"
"05/21/12 17:27:47","87.632","60.0","215.63","99","60.03","28"
"05/21/12 17:32:47","87.6359","56.2","215.12","234","60.03","28"
"05/21/12 17:37:46","87.6396","46.3","215.01","377","60.03","28"
"05/21/12 17:42:47","87.6429","35.9","215.99","193","60.07","28"
"05/21/12 17:47:46","87.6459","36.2","214.01","169","60.03","27"
"05/21/12 17:52:47","87.6486","36.6","215.11","182","60.03","27"
"05/21/12 17:57:47","87.651","15.6","214.43","22","60.03","27"
"05/21/12 18:02:48","87.6531","25.0","213.87","105","60.03","26"
"05/21/12 18:07:46","87.6549","23.7","213.42","34","60.03","26"
"05/21/12 18:12:47","87.6565","28.0","213.2","135","60.03","26"
"05/21/12 18:17:47","87.6578","15.8","213.74","64","60.03","25"
"05/21/12 18:22:48","87.659","12.7","213.59","158","60.03","25"
"05/21/12 18:27:47","87.6599","10.9","214.18","1","60.03","24"
"05/21/12 18:32:47","87.6607","12.3","213.92","30","60.03","24"
"05/21/12 18:37:48","87.6614","15.2","213.44","0","60.03","24"
"05/21/12 18:42:47","87.6618","0.0","214.16","0","60.03","24"
"05/21/12 18:47:48","87.6623","0.0","213.7","0","60.03","23"
"05/21/12 18:57:46","87.6629","0.0","212.93","0","60.03","22"
"05/21/12 19:07:46","87.6634","11.6","213.76","113","60.03","22"
"05/21/12 19:12:48","87.6636","14.3","213.62","43","60.0","22"
"05/21/12 19:22:49","87.6638","0.0","213.12","0","60.03","20"
"05/22/12 05:57:48","87.6638","0.0","212.85","0","60.07","11"
"05/22/12 06:02:51","87.6638","0.0","211.99","0","60.0","11"
"05/22/12 06:07:48","87.664","0.0","213.58","0","59.96","13"
"05/22/12 06:12:55","87.6643","0.0","213.77","0","60.0","13"
"05/22/12 06:17:48","87.6646","0.0","213.08","213","60.0","13"
"05/22/12 06:22:48","87.6651","0.8","213.29","0","60.03","14"
"05/22/12 06:27:47","87.6653","0.0","214.36","0","60.0","14"
"05/22/12 06:32:48","87.6653","0.0","214.16","0","60.0","15"
"05/22/12 06:37:47","87.6657","0.0","215.22","0","60.0","15"
"05/22/12 06:42:47","87.6665","12.6","215.12","3","60.0","15"
"05/22/12 06:47:47","87.6682","16.4","213.87","217","60.03","15"
"05/22/12 06:52:48","87.6701","34.3","213.82","68","60.03","15"
"05/22/12 06:57:48","87.6725","33.8","215.41","44","60.03","16"
"05/22/12 07:02:48","87.6745","29.8","214.63","37","60.03","17"
"05/22/12 07:07:47","87.6767","26.0","213.29","72","60.07","17"
"05/22/12 07:12:48","87.6796","37.4","213.84","100","60.0","18"
"05/22/12 07:17:47","87.683","43.9","215.48","321","60.03","18"
"05/22/12 07:22:48","87.6873","57.3","215.24","181","60.0","19"
"05/22/12 07:27:47","87.6907","30.2","214.24","160","60.03","19"
"05/22/12 07:32:48","87.6934","40.0","214.68","206","60.07","20"
"05/22/12 07:37:48","87.6985","67.4","214.94","339","60.03","20"
"05/22/12 07:42:47","87.7039","73.4","215.18","368","60.0","21"
"05/22/12 07:47:48","87.7101","84.4","215.44","412","60.03","22"
"05/22/12 07:52:47","87.7169","92.9","214.89","451","60.03","23"
"05/22/12 07:57:48","87.7225","38.6","215.01","84","60.03","23"
"05/22/12 08:02:47","87.7267","70.5","215.19","356","60.0","23"
"05/22/12 08:07:48","87.7313","52.6","213.96","306","60.03","23"
"05/22/12 08:12:48","87.7348","41.4","214.43","103","60.0","23"
"05/22/12 08:17:47","87.7381","36.9","214.22","186","60.03","23"
"05/22/12 08:22:48","87.7416","41.1","214.71","197","60.03","23"
"05/22/12 08:27:46","87.7448","33.1","214.74","92","60.0","22"
"05/22/12 08:32:48","87.7472","23.8","213.24","233","60.0","22"
"05/22/12 08:37:48","87.7493","33.9","214.8","100","60.0","22"
"05/22/12 08:42:47","87.7508","15.3","213.39","12","60.0","21"
"05/22/12 08:47:48","87.752","13.8","213.49","77","60.03","20"
"05/22/12 08:52:47","87.7531","15.8","214.47","22","60.03","20"
"05/22/12 08:57:47","87.7545","21.3","214.19","212","60.03","20"
"05/22/12 09:02:48","87.7562","15.4","214.87","87","60.0","20"
"05/22/12 09:07:48","87.7579","17.7","215.65","66","60.03","20"
"05/22/12 09:12:48","87.7601","28.8","215.04","251","60.0","19"
"05/22/12 09:17:48","87.7629","32.1","214.97","147","60.03","19"
"05/22/12 09:22:48","87.7655","28.0","214.31","150","60.07","19"
"05/22/12 09:27:47","87.7679","36.1","214.49","220","60.0","20"
"05/22/12 09:32:48","87.7706","35.2","213.64","113","60.03","20"
"05/22/12 09:37:48","87.7737","48.4","213.59","209","60.03","20"
"05/22/12 09:42:48","87.7773","50.8","214.7","218","60.0","20"
"05/22/12 09:47:47","87.7811","46.0","215.12","350","60.03","20"
"05/22/12 09:52:47","87.7847","53.8","214.6","183","60.0","20"
"05/22/12 09:57:48","87.7883","37.2","214.84","347","60.03","21"
"05/22/12 10:02:47","87.7917","46.9","213.19","365","60.0","21"
"05/22/12 10:07:48","87.796","51.3","214.75","380","60.03","22"
"05/22/12 10:12:47","87.8016","85.8","215.09","419","60.03","22"
"05/22/12 10:17:48","87.8081","84.9","214.64","418","60.03","22"
"05/22/12 10:22:48","87.8148","91.7","215.14","447","60.0","23"
"05/22/12 10:27:48","87.823","96.2","215.19","466","60.0","24"
"05/22/12 10:32:48","87.8292","70.4","214.98","356","60.0","24"
"05/22/12 10:37:47","87.8336","44.1","214.97","197","60.03","24"
"05/22/12 10:42:47","87.8374","45.9","214.15","208","60.03","24"
"05/22/12 10:47:48","87.8408","38.0","214.61","149","60.03","23"
"05/22/12 10:52:47","87.8443","50.1","215.52","277","60.0","23"
"05/22/12 10:57:48","87.8479","39.3","215.46","338","60.03","23"
"05/22/12 11:02:48","87.8515","53.4","215.82","337","60.0","23"
"05/22/12 11:07:47","87.8556","45.2","214.9","399","60.0","23"
"05/22/12 11:12:48","87.8596","49.6","214.91","146","60.0","23"
"05/22/12 11:17:48","87.8635","54.8","215.03","277","60.0","23"
"05/22/12 11:22:47","87.8673","69.0","215.12","386","60.03","23"
"05/22/12 11:27:48","87.8735","86.7","217.15","416","60.0","23"
"05/22/12 11:32:47","87.8804","88.1","216.3","427","60.0","24"
"05/22/12 11:37:47","87.8869","82.8","216.01","408","60.03","24"
"05/22/12 11:42:48","87.8932","72.7","214.97","363","60.0","24"
"05/22/12 11:47:48","87.8985","62.7","214.26","319","60.03","24"
"05/22/12 11:52:48","87.9025","44.8","214.16","262","60.0","24"
"05/22/12 11:57:48","87.9064","43.9","215.53","276","60.03","24"
"05/22/12 12:02:47","87.9099","48.9","214.42","308","60.03","24"
"05/22/12 12:07:47","87.913","31.1","214.98","122","60.03","24"
"05/22/12 12:12:48","87.9156","37.8","215.34","289","60.03","23"
"05/22/12 12:17:47","87.918","27.2","214.37","198","60.03","23"
"05/22/12 12:22:47","87.9202","25.5","215.3","258","60.03","22"
"05/22/12 12:27:48","87.9226","34.3","214.16","198","60.03","22"
"05/22/12 12:32:48","87.9251","29.3","214.23","77","60.0","22"
"05/22/12 12:37:48","87.9278","31.7","214.07","172","60.0","21"
"05/22/12 12:42:48","87.9306","39.6","213.96","311","60.0","20"
"05/22/12 12:47:48","87.9332","26.8","213.67","259","60.03","20"
"05/22/12 12:52:48","87.9354","30.5","214.43","24","60.03","20"
"05/22/12 12:57:47","87.9374","18.7","215.51","248","60.03","20"
"05/22/12 13:02:47","87.9395","17.8","213.7","26","60.0","20"
"05/22/12 13:07:48","87.9417","33.3","214.55","130","60.03","19"
"05/22/12 13:12:49","87.9438","29.3","214.0","85","60.03","19"
"05/22/12 13:17:47","87.9463","41.0","214.28","223","60.03","19"
"05/22/12 13:22:47","87.9493","35.1","214.78","246","60.03","19"
"05/22/12 13:27:48","87.9523","37.8","214.82","279","60.0","19"
"05/22/12 13:32:47","87.9545","32.9","214.81","179","60.03","19"
"05/22/12 13:37:48","87.957","31.6","214.41","112","60.0","19"
"05/22/12 13:42:47","87.9592","32.6","214.51","249","60.0","19"
"05/22/12 13:47:47","87.9618","43.9","214.6","297","60.03","19"
"05/22/12 13:52:47","87.9649","35.2","215.58","256","60.03","19"
"05/22/12 13:57:48","87.9682","50.4","216.08","271","60.03","20"
"05/22/12 14:02:47","87.9715","34.9","215.47","177","60.03","20"
"05/22/12 14:07:48","87.9744","31.0","215.03","237","60.03","20"
"05/22/12 14:12:48","87.9772","42.3","214.8","279","60.03","20"
"05/22/12 14:17:48","87.9799","37.3","214.18","208","60.03","20"
"05/22/12 14:22:47","87.9825","36.3","214.94","102","60.0","20"
"05/22/12 14:27:48","87.9849","24.9","215.53","246","60.03","20"
"05/22/12 14:32:48","87.987","33.1","214.49","225","60.0","20"
"05/22/12 14:37:48","87.9895","28.1","215.01","281","60.03","19"
"05/22/12 14:42:48","87.9919","28.6","213.92","156","60.03","19"
"05/22/12 14:47:48","87.9945","37.8","214.12","142","60.03","19"
"05/22/12 14:52:48","87.997","25.9","214.26","86","60.0","19"
"05/22/12 14:57:48","87.9995","31.0","214.7","200","60.03","19"
"05/22/12 15:02:47","88.0023","41.0","214.89","302","60.0","18"
"05/22/12 15:07:47","88.0053","39.0","214.84","392","60.03","18"
"05/22/12 15:12:48","88.0094","48.7","213.86","370","60.0","18"
"05/22/12 15:17:47","88.0145","57.8","215.2","386","60.0","18"
"05/22/12 15:22:47","88.0178","37.1","214.49","89","60.03","18"
"05/22/12 15:27:47","88.0178","31.4","214.84","86","60.0","18"
"05/22/12 15:32:48","88.0194","12.7","214.43","245","60.03","18"
"05/22/12 15:37:48","88.021","21.9","213.63","269","60.0","18"
"05/22/12 15:42:47","88.0229","29.2","213.55","218","60.0","18"
"05/22/12 15:47:48","88.025","16.8","214.59","19","60.0","18"
"05/22/12 15:52:48","88.0267","15.2","213.83","26","60.0","17"
"05/22/12 15:57:48","88.0285","25.6","203.71","192","60.03","17"
"05/22/12 16:02:48","88.0302","35.5","214.14","133","60.03","17"
"05/22/12 16:07:48","88.0322","28.3","214.48","214","60.0","17"
"05/22/12 16:12:47","88.034","11.8","213.74","45","60.0","17"
"05/22/12 16:17:47","88.0354","25.6","213.77","26","60.03","17"
"05/22/12 16:22:49","88.0367","14.1","213.86","2","60.0","17"
"05/22/12 16:27:48","88.0378","10.4","214.25","131","60.03","17"
"05/22/12 16:32:48","88.0386","4.3","213.64","136","60.03","16"
"05/22/12 16:37:47","88.0393","0.0","212.61","0","60.0","16"
"05/22/12 16:42:48","88.04","11.8","213.42","91","60.0","16"
"05/22/12 16:47:48","88.041","30.5","213.5","242","60.03","16"
"05/22/12 16:52:47","88.0429","40.5","213.72","226","60.03","16"
"05/22/12 16:57:48","88.0464","44.0","214.05","346","60.07","16"
"05/22/12 17:02:48","88.0492","27.8","214.22","249","60.03","16"
"05/22/12 17:07:47","88.0514","16.7","213.74","294","60.0","16"
"05/22/12 17:12:49","88.0531","22.6","213.37","251","60.0","16"
"05/22/12 17:17:47","88.0547","30.5","213.99","236","60.03","16"
"05/22/12 17:22:47","88.0562","29.4","214.79","222","60.03","16"
"05/22/12 17:27:48","88.0578","13.9","213.86","58","60.03","16"
"05/22/12 17:32:48","88.059","11.3","214.02","133","60.03","16"
"05/22/12 17:37:47","88.0597","12.1","214.1","1","60.03","16"
"05/22/12 17:42:48","88.0601","13.2","214.44","0","60.03","16"
"05/22/12 17:47:47","88.0606","0.0","213.95","0","60.0","15"
"05/22/12 17:52:49","88.0612","0.0","213.46","0","60.03","15"
"05/22/12 17:57:48","88.0618","14.4","214.19","89","60.03","15"
"05/22/12 18:02:49","88.0623","0.0","213.56","0","60.03","15"
"05/23/12 06:02:49","88.0623","13.4","212.84","1","60.03","13"
"05/23/12 06:07:50","88.0627","0.0","214.98","0","60.0","14"
"05/23/12 06:12:49","88.0632","14.8","215.23","23","60.0","14"
"05/23/12 06:17:47","88.0636","0.0","214.71","0","60.03","15"
"05/23/12 06:22:49","88.0642","12.3","215.26","0","60.0","15"
"05/23/12 06:27:47","88.0647","11.9","214.78","15","60.03","15"
"05/23/12 06:32:48","88.0653","9.2","215.03","243","60.03","15"
"05/23/12 06:37:47","88.0661","13.5","215.18","15","60.0","15"
"05/23/12 06:42:48","88.0671","12.6","214.56","6","60.03","15"
"05/23/12 06:47:48","88.0681","14.8","215.01","0","60.0","15"
"05/23/12 06:52:48","88.069","16.1","215.46","11","60.0","16"
"05/23/12 06:57:48","88.0699","12.9","215.66","1","60.03","16"
"05/23/12 07:02:48","88.0707","12.9","215.19","162","60.03","16"
"05/23/12 07:07:48","88.0714","12.1","213.51","42","60.0","16"
"05/23/12 07:12:48","88.0721","13.1","213.33","108","60.03","16"
"05/23/12 07:17:48","88.0729","16.1","213.3","1","60.0","16"
"05/23/12 07:22:49","88.0739","11.5","213.98","150","60.0","16"
"05/23/12 07:27:48","88.0758","35.1","214.18","78","60.0","17"
"05/23/12 07:32:49","88.0788","48.7","214.07","315","60.07","17"
"05/23/12 07:37:47","88.0826","44.0","216.76","325","60.0","17"
"05/23/12 07:42:48","88.088","74.5","217.49","373","60.03","18"
"05/23/12 07:47:48","88.0935","47.7","216.65","351","60.0","19"
"05/23/12 07:52:48","88.0983","78.9","216.62","390","60.03","19"
"05/23/12 07:57:48","88.1043","37.4","216.78","314","60.07","19"
"05/23/12 08:02:48","88.1068","34.3","215.24","72","60.0","20"
"05/23/12 08:07:49","88.1092","30.5","214.54","203","60.0","19"
"05/23/12 08:12:48","88.1128","98.0","214.06","471","60.03","20"
"05/23/12 08:17:49","88.1207","107.3","216.33","512","60.0","20"
"05/23/12 08:22:48","88.1275","99.3","216.42","478","60.0","21"
"05/23/12 08:27:49","88.133","46.9","215.69","440","60.03","22"
"05/23/12 08:32:48","88.1367","59.5","214.72","366","60.03","22"
"05/23/12 08:37:49","88.1431","80.4","216.43","394","60.0","22"
"05/23/12 08:42:49","88.1497","70.2","215.48","351","60.03","22"
"05/23/12 08:47:48","88.1538","53.1","213.73","194","60.0","22"
"05/23/12 08:52:48","88.1571","46.8","214.56","124","60.0","22"
"05/23/12 08:57:49","88.1611","53.1","212.79","87","60.03","22"
"05/23/12 09:02:48","88.166","82.3","215.1","405","60.03","22"
"05/23/12 09:07:48","88.1713","69.4","215.73","350","60.03","22"
"05/23/12 09:12:48","88.1766","59.9","216.6","310","60.03","22"
"05/23/12 09:17:47","88.1814","72.1","215.85","167","60.0","22"
"05/23/12 09:22:48","88.1876","83.9","216.94","409","60.0","23"
"05/23/12 09:27:48","88.1934","77.8","217.31","383","60.03","23"
"05/23/12 09:32:49","88.1991","58.3","216.54","433","60.0","23"
"05/23/12 09:37:48","88.2036","50.8","215.43","303","60.0","23"
"05/23/12 09:42:49","88.2078","54.0","215.41","156","60.03","23"
"05/23/12 09:47:47","88.2126","70.5","215.6","353","60.0","23"
"05/23/12 09:52:47","88.2175","43.8","215.18","237","60.03","23"
"05/23/12 09:57:47","88.2216","53.0","215.35","91","60.07","23"
"05/23/12 10:02:48","88.2271","73.5","215.47","367","60.03","23"
"05/23/12 10:07:49","88.2338","64.9","215.17","328","60.0","24"
"05/23/12 10:12:48","88.2413","100.9","214.02","489","60.03","24"
"05/23/12 10:17:48","88.2501","139.7","217.03","647","60.0","25"
"05/23/12 10:22:49","88.2616","141.3","218.57","648","60.03","26"
"05/23/12 10:27:49","88.2722","145.0","217.64","666","60.03","27"
"05/23/12 10:32:49","88.2834","112.4","217.05","528","60.03","27"
"05/23/12 10:37:49","88.2937","127.5","217.34","599","60.0","28"
"05/23/12 10:42:48","88.3047","148.5","217.46","684","60.03","28"
"05/23/12 10:47:49","88.3163","122.9","217.43","577","60.0","29"
"05/23/12 10:52:47","88.3237","96.8","217.7","459","60.0","29"
"05/23/12 10:57:47","88.3316","123.7","217.61","580","60.03","29"
"05/23/12 11:02:49","88.3411","104.2","217.0","497","60.03","29"
"05/23/12 11:07:49","88.3515","147.8","216.98","685","60.07","29"
"05/23/12 11:12:48","88.3629","121.1","216.58","572","60.0","30"
"05/23/12 11:17:49","88.3732","126.9","216.8","596","60.0","31"
"05/23/12 11:22:48","88.3808","100.9","216.48","480","60.0","30"
"05/23/12 11:27:47","88.3884","83.0","215.93","408","60.03","30"
"05/23/12 11:32:49","88.3969","109.6","215.29","522","60.0","30"
"05/23/12 11:37:49","88.4036","78.6","215.61","387","60.0","30"
"05/23/12 11:42:48","88.4094","72.7","216.25","363","60.03","29"
"05/23/12 11:47:49","88.4149","65.6","215.61","332","60.0","29"
"05/23/12 11:52:49","88.4201","73.2","215.61","363","60.0","29"
"05/23/12 11:57:48","88.4258","70.6","215.38","355","60.07","29"
"05/23/12 12:02:47","88.4312","68.0","216.41","343","60.03","28"
"05/23/12 12:07:47","88.4362","49.0","215.09","356","60.03","28"
"05/23/12 12:12:48","88.4401","59.9","214.45","349","60.03","28"
"05/23/12 12:17:48","88.4443","48.3","213.74","381","60.0","28"
"05/23/12 12:22:48","88.4492","92.5","215.22","447","60.0","28"
"05/23/12 12:27:47","88.4604","194.2","217.84","878","60.03","29"
"05/23/12 12:32:48","88.4751","194.2","218.06","875","60.03","31"
"05/23/12 12:37:48","88.4875","92.8","216.15","448","60.03","31"
"05/23/12 12:42:49","88.4968","88.4","216.5","433","60.03","31"
"05/23/12 12:47:48","88.5075","181.4","216.9","826","60.03","32"
"05/23/12 12:52:47","88.5145","71.8","215.15","358","60.0","31"
"05/23/12 12:57:47","88.5199","74.9","216.52","373","60.03","31"
"05/23/12 13:02:49","88.526","68.9","215.81","349","60.07","30"
"05/23/12 13:07:49","88.5314","71.2","214.7","360","60.03","30"
"05/23/12 13:12:49","88.5398","113.4","215.38","538","60.0","30"
"05/23/12 13:17:48","88.5503","194.3","217.77","884","60.03","31"
"05/23/12 13:22:47","88.5641","186.9","218.52","845","60.03","32"
"05/23/12 13:27:49","88.5782","167.9","217.55","765","60.0","33"
"05/23/12 13:32:49","88.5925","194.9","218.48","880","60.0","34"
"05/23/12 13:37:48","88.606","193.6","218.48","871","60.03","35"
"05/23/12 13:42:48","88.6211","193.3","218.38","872","60.0","37"
"05/23/12 13:47:49","88.6291","75.5","216.29","374","60.0","35"
"05/23/12 13:52:47","88.6381","153.7","217.51","709","60.03","35"
"05/23/12 13:57:49","88.6485","194.3","218.55","878","60.0","35"
"05/23/12 14:02:48","88.6606","80.4","215.34","393","60.03","35"
"05/23/12 14:07:48","88.6731","156.2","216.76","723","60.0","35"
"05/23/12 14:12:48","88.6854","89.3","216.08","436","60.0","36"
"05/23/12 14:17:49","88.6981","170.8","218.31","777","60.03","35"
"05/23/12 14:22:49","88.7108","164.7","218.14","750","60.0","35"
"05/23/12 14:27:49","88.7238","174.0","218.54","789","60.03","36"
"05/23/12 14:32:47","88.7366","156.0","218.44","711","60.03","36"
"05/23/12 14:37:49","88.7482","169.4","218.31","770","60.0","35"
"05/23/12 14:42:48","88.7604","92.3","215.41","449","60.0","35"
"05/23/12 14:47:48","88.7661","63.2","214.23","323","59.96","34"
"05/23/12 14:52:48","88.7712","72.3","215.17","365","60.0","34"
"05/23/12 14:57:47","88.7784","127.7","216.73","600","60.03","33"
"05/23/12 15:02:49","88.789","137.0","217.02","637","60.03","33"
"05/23/12 15:07:49","88.7997","138.2","216.42","645","60.0","34"
"05/23/12 15:12:49","88.8106","147.1","217.18","684","60.0","34"
"05/23/12 15:17:48","88.8226","148.1","217.34","686","60.03","35"
"05/23/12 15:22:49","88.832","94.1","216.28","458","60.0","34"
"05/23/12 15:27:49","88.8401","113.0","216.44","536","60.0","34"
"05/23/12 15:32:48","88.8486","113.3","216.97","534","60.03","34"
"05/23/12 15:37:49","88.8575","113.4","216.98","537","60.03","34"
"05/23/12 15:42:48","88.8659","101.6","216.12","489","60.03","34"
"05/23/12 15:47:49","88.8734","86.4","215.72","426","60.03","34"
"05/23/12 15:52:49","88.8787","70.2","215.2","350","60.03","33"
"05/23/12 15:57:48","88.8839","64.5","216.03","329","60.03","33"
"05/23/12 16:02:48","88.8889","40.5","215.6","139","60.0","32"
"05/23/12 16:07:49","88.8944","78.7","215.68","390","60.03","32"
"05/23/12 16:12:49","88.9027","134.2","216.54","624","60.0","32"
"05/23/12 16:17:48","88.9126","123.9","215.68","587","60.03","33"
"05/23/12 16:22:48","88.9206","90.4","215.79","442","60.03","33"
"05/23/12 16:27:49","88.9272","84.1","215.5","412","60.0","33"
"05/23/12 16:37:49","88.9419","98.5","215.04","473","60.03","32"
"05/23/12 16:42:49","88.9492","89.6","215.76","436","60.0","32"
"05/23/12 16:47:49","88.9557","78.7","215.23","389","60.03","32"
"05/23/12 16:52:49","88.9607","35.8","214.55","102","60.03","32"
"05/23/12 16:57:48","88.9643","71.7","215.23","361","60.07","31"
"05/23/12 17:02:49","88.9697","55.3","215.22","422","60.03","31"
"05/23/12 17:07:49","88.9744","64.0","214.17","337","60.0","31"
"05/23/12 17:12:48","88.9795","69.9","214.9","356","60.03","31"
"05/23/12 17:17:48","88.984","38.9","214.46","258","60.0","31"
"05/23/12 17:22:48","88.988","42.0","214.58","423","60.03","31"
"05/23/12 17:27:48","88.9922","54.4","214.72","364","60.03","30"
"05/23/12 17:32:49","88.9956","49.8","214.72","243","60.03","30"
"05/23/12 17:37:48","88.9987","39.0","214.7","102","60.03","30"
"05/23/12 17:42:49","89.0021","48.3","214.44","368","60.0","30"
"05/23/12 17:47:49","89.0058","66.2","215.35","327","60.03","29"
"05/23/12 17:52:48","89.0092","44.9","214.95","168","60.03","30"
"05/23/12 17:57:48","89.0126","44.7","215.08","324","60.03","30"
"05/23/12 18:02:48","89.0151","30.3","214.85","125","60.03","30"
"05/23/12 18:07:49","89.0164","10.8","213.63","111","60.0","29"
"05/23/12 18:12:48","89.0178","15.7","214.22","21","60.0","29"
"05/23/12 18:17:48","89.0192","16.3","213.98","11","60.03","28"
"05/23/12 18:22:49","89.0208","21.6","214.31","240","60.03","28"
"05/23/12 18:27:49","89.0222","15.2","214.43","31","60.07","28"
"05/23/12 18:32:48","89.0234","13.3","214.35","48","60.03","27"
"05/23/12 18:37:48","89.0245","20.1","214.84","69","60.03","27"
"05/23/12 18:42:48","89.0256","21.8","214.54","245","60.03","27"
"05/23/12 18:47:49","89.0266","22.2","214.8","170","60.07","27"
"05/23/12 18:52:48","89.0275","11.5","213.97","4","60.03","26"
"05/23/12 18:57:48","89.0281","9.4","214.59","147","60.03","26"
"05/23/12 19:02:49","89.0285","0.0","214.6","0","60.03","26"
"05/23/12 19:07:47","89.0287","12.4","214.07","62","60.03","26"
"05/24/12 07:07:48","89.0294","12.7","214.63","7","60.03","15"
"05/24/12 07:12:49","89.0301","4.1","214.62","260","60.0","16"
"05/24/12 07:17:49","89.0313","13.3","214.47","6","60.03","17"
"05/24/12 07:22:48","89.0325","12.9","215.6","5","60.0","17"
"05/24/12 07:27:48","89.0338","22.7","214.39","198","60.03","18"
"05/24/12 07:32:49","89.035","11.1","215.54","24","60.03","18"
"05/24/12 07:37:49","89.0363","17.2","213.67","205","60.07","18"
"05/24/12 07:42:49","89.0374","12.2","213.9","13","60.0","18"
"05/24/12 07:47:48","89.0384","14.5","214.06","17","60.0","18"
"05/24/12 07:52:49","89.0391","7.3","213.7","119","60.03","19"
"05/24/12 07:57:49","89.0396","1.2","214.31","0","60.03","19"
"05/24/12 08:02:48","89.0402","3.7","214.19","0","60.03","19"
"05/24/12 08:07:49","89.0411","11.7","214.63","0","60.0","19"
"05/24/12 08:12:49","89.0422","31.9","214.68","118","60.0","19"
"05/24/12 08:17:49","89.0448","35.0","214.87","167","60.03","19"
"05/24/12 08:22:49","89.0485","72.0","215.09","357","60.03","20"
"05/24/12 08:27:48","89.053","53.3","214.55","103","60.0","20"
"05/24/12 08:32:49","89.0571","42.5","213.32","218","60.03","21"
"05/24/12 08:37:49","89.0593","21.5","214.87","19","60.0","21"
"05/24/12 08:42:49","89.0619","34.2","214.66","118","60.0","22"
"05/24/12 08:47:48","89.0649","50.9","215.19","354","60.03","22"
"05/24/12 08:52:50","89.0696","80.0","215.36","393","60.0","22"
"05/24/12 08:57:49","89.0747","53.9","215.88","126","60.0","23"
"05/24/12 09:02:48","89.0808","71.2","216.42","355","60.03","23"
"05/24/12 09:07:49","89.0892","110.9","215.86","526","60.0","24"
"05/24/12 09:12:49","89.098","110.3","215.97","525","60.0","25"
"05/24/12 09:17:48","89.1072","119.8","216.52","564","60.03","26"
"05/24/12 09:22:49","89.1167","125.6","216.73","591","60.03","27"
"05/24/12 09:27:48","89.1268","130.6","217.5","612","60.03","28"
"05/24/12 09:32:48","89.1373","132.6","215.95","619","60.0","29"
