"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/24/12 09:37:49","89.1427","40.6","214.28","282","60.03","28"
"05/24/12 09:42:48","89.1467","44.5","215.16","343","60.03","28"
"05/24/12 09:47:49","89.152","88.2","215.45","429","60.0","28"
"05/24/12 09:52:48","89.1597","129.2","216.46","601","60.0","29"
"05/24/12 09:57:49","89.1662","70.8","215.36","353","60.07","29"
"05/24/12 10:02:48","89.1753","156.8","217.48","721","60.03","30"
"05/24/12 10:07:49","89.1889","175.5","218.28","798","60.03","31"
"05/24/12 10:12:49","89.2007","151.2","216.68","701","60.03","32"
"05/24/12 10:17:48","89.2119","138.2","216.09","645","60.0","32"
"05/24/12 10:22:49","89.2236","155.9","216.48","717","60.0","33"
"05/24/12 10:27:49","89.2358","155.9","216.57","717","60.0","34"
"05/24/12 10:32:48","89.2458","68.0","215.13","343","60.03","33"
"05/24/12 10:37:49","89.2548","97.0","215.45","468","60.03","33"
"05/24/12 10:42:48","89.263","119.1","216.2","557","60.0","34"
"05/24/12 10:47:49","89.2742","168.7","217.31","773","60.0","34"
"05/24/12 10:52:48","89.2872","128.0","216.1","605","60.03","35"
"05/24/12 10:57:48","89.2955","124.4","216.17","583","60.03","34"
"05/24/12 11:02:49","89.3055","91.6","216.05","442","60.0","35"
"05/24/12 11:07:48","89.3131","68.5","215.17","347","60.0","34"
"05/24/12 11:12:48","89.3175","68.6","215.0","345","60.0","33"
"05/24/12 11:17:48","89.3245","82.1","216.12","402","60.0","33"
"05/24/12 11:22:49","89.332","79.1","215.39","389","60.0","32"
"05/24/12 11:27:49","89.3396","72.2","215.47","362","60.0","32"
"05/24/12 11:32:49","89.3453","57.3","215.13","176","60.0","32"
"05/24/12 11:37:48","89.3492","45.6","214.78","414","60.03","31"
"05/24/12 11:42:49","89.3564","76.2","216.37","378","60.0","32"
"05/24/12 11:47:48","89.3637","181.9","218.35","824","60.03","32"
"05/24/12 11:52:49","89.3736","86.1","215.86","419","60.0","33"
"05/24/12 11:57:50","89.3782","68.5","215.35","349","60.03","32"
"05/24/12 12:02:49","89.3858","99.9","215.39","482","60.03","33"
"05/24/12 12:07:48","89.3964","194.6","217.67","880","60.03","34"
"05/24/12 12:12:49","89.406","157.3","216.18","720","60.0","35"
"05/24/12 12:17:49","89.4181","68.5","214.4","348","60.0","36"
"05/24/12 12:22:49","89.4316","178.8","216.82","818","60.0","38"
"05/24/12 12:27:50","89.4453","181.6","215.94","836","60.03","38"
"05/24/12 12:32:49","89.4578","181.4","216.79","826","60.0","39"
"05/24/12 12:37:49","89.4717","179.3","217.48","817","60.03","41"
"05/24/12 12:42:48","89.4853","104.2","215.58","496","60.03","42"
"05/24/12 12:47:48","89.4978","184.7","216.57","844","60.0","42"
"05/24/12 12:52:48","89.5114","177.7","217.88","812","60.03","42"
"05/24/12 12:57:50","89.525","170.7","216.73","781","60.07","42"
"05/24/12 13:02:49","89.5383","170.3","215.93","782","60.0","42"
"05/24/12 13:07:48","89.5516","172.2","216.96","785","59.96","42"
"05/24/12 13:12:48","89.5649","170.0","216.81","779","60.03","42"
"05/24/12 13:17:48","89.5777","74.3","213.94","373","60.03","41"
"05/24/12 13:22:49","89.5863","72.9","215.24","364","60.0","40"
"05/24/12 13:27:49","89.5907","49.1","214.76","157","60.0","38"
"05/24/12 13:32:49","89.5933","25.3","213.74","235","60.03","37"
"05/24/12 13:37:48","89.5954","31.4","214.04","119","60.0","35"
"05/24/12 13:42:49","89.5989","57.1","214.43","431","60.0","34"
"05/24/12 13:47:50","89.6063","102.2","215.97","489","60.03","34"
"05/24/12 13:52:49","89.6172","193.6","217.25","879","60.03","34"
"05/24/12 13:57:49","89.6305","178.3","216.64","818","60.0","35"
"05/24/12 14:02:50","89.6418","122.0","215.92","563","60.0","36"
"05/24/12 14:07:49","89.653","166.6","216.57","762","60.03","36"
"05/24/12 14:12:49","89.6654","167.5","216.24","773","60.03","37"
"05/24/12 14:17:50","89.677","172.6","217.06","793","60.0","38"
"05/24/12 14:22:50","89.6886","168.0","217.42","768","60.03","39"
"05/24/12 14:27:49","89.6996","169.0","217.04","773","60.03","40"
"05/24/12 14:32:48","89.7081","128.2","216.31","603","60.0","39"
"05/24/12 14:37:49","89.7182","173.6","217.28","796","60.03","38"
"05/24/12 14:42:49","89.7296","155.2","216.16","714","60.03","39"
"05/24/12 14:47:49","89.7388","150.9","217.11","697","60.03","38"
"05/24/12 14:52:50","89.7467","146.5","216.34","679","60.0","38"
"05/24/12 14:57:48","89.7577","140.1","215.35","656","60.0","37"
"05/24/12 15:02:49","89.7685","139.0","216.54","645","60.03","37"
"05/24/12 15:07:49","89.7794","138.4","216.52","641","60.0","37"
"05/24/12 15:12:49","89.7899","133.7","216.25","623","60.0","37"
"05/24/12 15:17:49","89.8003","130.1","215.76","614","60.0","37"
"05/24/12 15:22:49","89.8105","130.1","216.21","607","60.0","37"
"05/24/12 15:27:50","89.8206","130.1","216.45","612","60.03","37"
"05/24/12 15:32:50","89.8304","77.4","215.0","381","60.03","37"
"05/24/12 15:37:48","89.8386","120.4","216.01","570","60.0","37"
"05/24/12 15:42:49","89.8478","118.4","217.22","557","60.03","37"
"05/24/12 15:47:49","89.8567","113.8","215.72","539","60.03","36"
"05/24/12 15:52:48","89.8654","109.9","216.07","525","60.03","36"
"05/24/12 15:57:50","89.8739","106.1","215.96","503","60.03","36"
"05/24/12 16:02:50","89.8817","101.5","216.66","489","60.03","36"
"05/24/12 16:07:49","89.8896","101.5","216.61","486","60.03","36"
"05/24/12 16:12:49","89.8972","96.1","216.71","464","60.0","35"
"05/24/12 16:17:48","89.9046","92.9","215.16","449","60.03","36"
"05/24/12 16:22:50","89.9116","89.1","215.57","433","60.0","35"
"05/24/12 16:27:48","89.9185","86.4","214.64","423","60.0","35"
"05/24/12 16:32:49","89.925","82.0","215.06","406","60.0","34"
"05/24/12 16:37:48","89.9312","81.2","213.98","402","60.03","34"
"05/24/12 16:42:49","89.9373","77.7","215.04","386","60.03","34"
"05/24/12 16:47:49","89.9432","73.8","214.78","371","60.03","33"
"05/24/12 16:52:50","89.9488","70.2","215.08","355","60.0","33"
"05/24/12 16:57:49","89.9542","66.8","214.57","338","60.03","33"
"05/24/12 17:02:49","89.9592","63.8","215.83","324","60.07","32"
"05/24/12 17:07:50","89.964","44.2","214.89","374","60.0","32"
"05/24/12 17:12:48","89.968","39.7","213.89","414","60.03","32"
"05/24/12 17:17:49","89.9719","49.7","214.32","390","60.0","32"
"05/24/12 17:22:50","89.9759","47.9","214.32","352","60.0","32"
"05/24/12 17:27:48","89.9796","41.3","215.07","245","60.03","32"
"05/24/12 17:32:48","89.9831","41.0","214.91","252","60.03","32"
"05/24/12 17:37:48","89.9864","35.5","215.4","166","60.03","32"
"05/24/12 17:42:48","89.9893","42.8","215.03","112","60.03","32"
"05/24/12 17:47:49","89.9921","29.5","214.7","227","60.03","31"
"05/24/12 17:52:49","89.9946","36.4","214.51","225","60.03","31"
"05/24/12 17:57:49","89.997","24.5","214.95","215","60.03","31"
"05/24/12 18:02:49","89.9988","14.1","214.55","262","60.03","30"
"05/24/12 18:07:49","90.0004","22.9","213.91","284","60.0","30"
"05/24/12 18:12:50","90.0014","11.3","214.47","45","60.07","30"
"05/24/12 18:17:50","90.0021","0.0","214.2","38","60.0","29"
"05/24/12 18:22:48","90.0028","10.8","214.87","68","60.03","29"
"05/24/12 18:27:49","90.0036","14.5","214.22","45","60.0","29"
"05/24/12 18:32:49","90.0042","13.8","214.56","0","60.03","28"
"05/24/12 18:37:49","90.0048","11.9","213.95","1","60.03","28"
"05/24/12 18:42:49","90.0052","0.0","213.74","0","60.0","28"
"05/25/12 06:52:50","90.0088","13.8","214.97","1","60.03","17"
"05/25/12 06:57:50","90.0101","18.3","214.97","167","60.07","17"
"05/25/12 07:02:50","90.0119","24.7","214.91","249","60.0","17"
"05/25/12 07:07:50","90.0139","42.6","214.92","124","60.0","17"
"05/25/12 07:12:49","90.0166","26.2","214.3","103","60.03","18"
"05/25/12 07:17:49","90.019","47.4","214.63","356","60.03","18"
"05/25/12 07:22:48","90.0221","14.4","213.71","187","60.03","18"
"05/25/12 07:27:48","90.0254","45.5","215.03","178","60.03","18"
"05/25/12 07:32:48","90.0283","23.0","214.46","250","60.0","18"
"05/25/12 07:37:48","90.0324","67.5","215.38","337","60.03","18"
"05/25/12 07:42:50","90.0367","22.6","213.73","300","60.0","19"
"05/25/12 07:47:49","90.0409","85.7","215.22","421","60.03","19"
"05/25/12 07:52:50","90.0458","40.8","214.1","207","60.03","19"
"05/25/12 07:57:48","90.0503","91.6","215.53","447","60.03","19"
"05/25/12 08:02:48","90.0565","94.6","215.88","458","60.0","20"
"05/25/12 08:07:49","90.0623","36.3","214.39","182","60.0","20"
"05/25/12 08:12:49","90.0691","90.4","216.67","439","60.03","20"
"05/25/12 08:17:50","90.076","92.0","216.84","440","60.0","20"
"05/25/12 08:22:50","90.0834","100.5","216.34","481","60.0","21"
"05/25/12 08:27:49","90.0913","111.2","216.26","528","60.0","22"
"05/25/12 08:32:49","90.0983","118.6","216.49","561","60.0","22"
"05/25/12 08:42:49","90.1156","128.1","216.1","600","60.03","22"
"05/25/12 08:47:48","90.1231","126.9","216.16","592","59.96","22"
"05/25/12 08:52:49","90.1319","131.4","217.27","614","60.07","23"
"05/25/12 08:57:49","90.1404","154.8","216.78","713","60.03","23"
"05/25/12 09:02:49","90.1492","64.2","214.16","330","60.0","23"
"05/25/12 09:07:50","90.1576","158.4","216.62","725","60.0","23"
"05/25/12 09:12:49","90.1682","71.1","214.54","354","60.03","23"
"05/25/12 09:22:49","90.1849","105.6","214.91","508","60.03","23"
"05/25/12 09:27:49","90.1909","97.1","215.88","468","60.03","22"
"05/25/12 09:32:48","90.1972","88.7","215.19","435","60.03","22"
"05/25/12 09:37:49","90.2071","137.0","216.85","641","60.0","23"
"05/25/12 09:42:49","90.2188","160.4","216.86","734","60.03","23"
"05/25/12 09:47:49","90.2299","177.8","216.67","812","60.03","24"
"05/25/12 09:52:49","90.2408","194.3","217.41","880","60.03","24"
"05/25/12 10:02:50","90.2604","158.6","216.5","725","60.03","24"
"05/25/12 10:07:48","90.2718","104.3","216.22","489","60.0","25"
"05/25/12 10:12:50","90.2848","64.4","215.77","318","60.03","25"
"05/25/12 10:17:48","90.2971","196.7","217.77","890","60.03","26"
"05/25/12 10:22:49","90.3102","159.6","217.93","742","60.0","26"
"05/25/12 10:27:49","90.3204","63.3","215.35","350","60.03","26"
"05/25/12 10:32:50","90.3352","194.6","217.56","884","60.03","26"
"05/25/12 10:37:48","90.349","194.1","217.23","885","60.0","27"
"05/25/12 10:42:49","90.3627","70.5","216.07","352","60.0","27"
"05/25/12 10:47:49","90.3757","73.1","215.14","366","60.0","27"
"05/25/12 10:52:50","90.3876","194.6","218.18","875","60.07","26"
"05/25/12 10:57:48","90.4006","62.1","215.9","316","60.07","27"
"05/25/12 11:02:49","90.413","193.1","217.97","879","60.07","27"
"05/25/12 11:07:50","90.4255","195.7","218.73","891","60.0","27"
"05/25/12 11:12:50","90.4371","72.0","215.19","358","60.0","26"
"05/25/12 11:17:50","90.4499","194.2","217.89","883","60.07","27"
"05/25/12 11:22:50","90.4652","194.2","217.98","881","60.03","27"
"05/25/12 11:27:48","90.4802","194.5","217.67","880","60.0","28"
"05/25/12 11:32:49","90.4933","194.8","218.38","876","60.03","27"
"05/25/12 11:37:49","90.5084","194.0","217.8","880","60.03","28"
"05/25/12 11:42:49","90.5236","194.4","217.58","880","60.0","28"
"05/25/12 11:47:49","90.5388","194.3","217.15","880","60.03","28"
"05/25/12 11:52:50","90.5539","194.5","217.63","882","60.03","28"
"05/25/12 11:57:50","90.5691","194.1","216.58","885","60.0","28"
"05/25/12 12:02:48","90.584","194.7","217.0","887","60.03","28"
"05/25/12 12:07:48","90.599","194.3","217.47","881","60.03","28"
"05/25/12 12:12:50","90.6141","194.3","217.31","882","60.03","28"
"05/25/12 12:17:49","90.6292","194.6","217.21","885","60.03","28"
"05/25/12 12:22:49","90.6433","195.1","218.08","880","60.03","28"
"05/25/12 12:27:49","90.6578","193.7","217.09","880","60.03","28"
"05/25/12 12:32:49","90.6729","194.3","217.47","888","60.07","28"
"05/25/12 12:37:49","90.6881","193.9","217.3","878","60.03","29"
"05/25/12 12:42:49","90.7014","89.5","215.12","436","60.03","28"
"05/25/12 12:47:50","90.7104","119.9","216.43","566","60.03","26"
"05/25/12 12:52:50","90.7199","140.5","217.0","651","60.03","26"
"05/25/12 12:57:49","90.7324","154.1","217.07","714","60.07","26"
"05/25/12 13:02:50","90.7469","173.5","218.93","796","60.07","27"
"05/25/12 13:07:49","90.762","194.6","218.47","877","60.07","27"
"05/25/12 13:12:48","90.7771","194.7","218.47","875","60.03","28"
"05/25/12 13:17:49","90.7919","171.7","218.24","785","60.07","28"
"05/25/12 13:22:49","90.804","88.2","216.35","426","60.07","28"
"05/25/12 13:27:50","90.8133","194.6","218.59","880","60.0","27"
"05/25/12 13:32:49","90.8283","194.6","218.9","877","60.03","28"
"05/25/12 13:37:49","90.8432","193.7","219.05","871","60.07","28"
"05/25/12 13:42:50","90.854","159.9","218.63","730","60.0","28"
"05/25/12 13:47:50","90.8631","124.8","218.0","584","60.03","27"
"05/25/12 13:52:50","90.8776","186.2","219.08","841","60.07","28"
"05/25/12 13:57:49","90.892","185.6","219.13","837","60.07","28"
"05/25/12 14:02:49","90.9064","181.4","217.23","826","60.07","29"
"05/25/12 14:07:50","90.9199","161.5","217.44","743","60.03","29"
"05/25/12 14:12:50","90.9343","190.6","218.17","866","60.03","29"
"05/25/12 14:17:50","90.9471","147.5","216.59","684","60.0","28"
"05/25/12 14:22:49","90.9587","194.1","217.78","880","60.03","28"
"05/25/12 14:27:49","90.9724","158.1","217.54","730","60.07","28"
"05/25/12 14:32:49","90.986","117.1","217.24","554","60.07","28"
"05/25/12 14:37:49","90.9947","191.2","217.37","868","60.03","28"
"05/25/12 14:42:49","91.0088","183.8","218.08","834","60.03","28"
"05/25/12 14:47:50","91.0196","171.8","217.41","787","60.03","28"
"05/25/12 14:52:49","91.0319","171.2","216.99","786","60.03","28"
"05/25/12 14:57:50","91.0425","80.9","215.55","400","60.0","27"
"05/25/12 15:02:49","91.0536","164.5","217.85","755","60.07","27"
"05/25/12 15:07:49","91.066","158.1","217.58","725","60.03","27"
"05/25/12 15:12:50","91.078","149.2","216.81","688","60.03","28"
"05/25/12 15:17:49","91.0884","113.0","216.4","541","60.03","27"
"05/25/12 15:22:49","91.0996","153.6","217.47","706","60.03","27"
"05/25/12 15:27:50","91.1113","147.7","216.7","684","60.03","27"
"05/25/12 15:32:50","91.1226","143.2","216.76","660","60.03","27"
"05/25/12 15:37:49","91.1335","139.2","216.43","650","60.03","27"
"05/25/12 15:42:49","91.1443","136.0","216.89","630","60.0","27"
"05/25/12 15:47:48","91.1538","133.0","217.28","619","60.03","27"
"05/25/12 15:52:49","91.1641","129.4","216.13","608","60.03","27"
"05/25/12 15:57:49","91.1741","126.4","216.42","590","60.03","27"
"05/25/12 16:02:49","91.1838","122.1","216.7","576","60.03","27"
"05/25/12 16:07:50","91.1931","119.0","216.16","565","60.07","27"
"05/25/12 16:12:50","91.2023","115.9","216.03","545","60.03","26"
"05/25/12 16:17:50","91.2111","112.0","216.18","530","60.03","26"
"05/25/12 16:22:50","91.2197","108.8","215.46","518","60.03","26"
"05/25/12 16:27:50","91.228","104.7","215.04","503","60.03","26"
"05/25/12 16:32:49","91.236","100.6","216.06","483","60.03","26"
"05/25/12 16:37:49","91.2435","91.9","216.45","444","60.03","26"
"05/25/12 16:42:49","91.2508","88.8","216.24","432","60.03","26"
"05/25/12 16:47:50","91.2562","75.7","215.98","376","60.07","26"
"05/25/12 16:52:49","91.2627","89.6","215.98","439","60.03","26"
"05/25/12 16:57:49","91.2689","51.1","215.58","124","60.07","25"
"05/25/12 17:02:49","91.2732","63.4","215.87","323","60.03","25"
"05/25/12 17:07:50","91.2776","39.2","214.85","336","60.03","25"
"05/25/12 17:12:49","91.2812","60.9","215.67","354","60.0","24"
"05/25/12 17:17:49","91.2852","42.8","215.76","271","60.07","24"
"05/25/12 17:22:49","91.2898","62.9","215.75","321","60.07","24"
"05/25/12 17:27:50","91.2927","25.6","215.69","226","60.03","23"
"05/25/12 17:32:49","91.2959","46.3","216.0","425","60.07","23"
"05/25/12 17:37:50","91.2997","27.2","215.66","166","60.07","23"
"05/25/12 17:42:50","91.3027","53.7","215.65","297","60.03","23"
"05/25/12 17:47:49","91.3065","28.0","214.32","69","60.03","23"
"05/25/12 17:52:49","91.309","49.0","214.95","129","60.03","23"
"05/25/12 17:57:49","91.3113","26.2","214.27","69","60.03","23"
"05/25/12 18:02:49","91.3131","30.1","214.82","35","60.03","23"
"05/25/12 18:07:49","91.3153","27.0","213.74","208","60.03","22"
"05/25/12 18:12:49","91.3179","27.0","214.16","38","60.03","22"
"05/25/12 18:17:49","91.3195","27.0","213.67","90","60.03","22"
"05/25/12 18:22:49","91.321","13.3","213.88","7","60.07","22"
"05/25/12 18:27:49","91.3225","28.4","213.69","121","60.03","22"
"05/25/12 18:32:50","91.3242","13.8","213.34","24","60.07","22"
"05/25/12 18:37:49","91.3257","28.6","215.03","149","60.03","22"
"05/25/12 18:42:50","91.3272","28.0","214.35","41","60.07","22"
"05/25/12 18:47:49","91.3286","16.5","214.36","56","60.03","22"
"05/25/12 18:52:49","91.3299","13.5","214.16","34","60.07","22"
"05/25/12 18:57:49","91.3312","16.5","214.39","5","60.07","22"
"05/25/12 19:02:50","91.3322","12.3","213.8","32","60.03","21"
"05/25/12 19:07:49","91.3327","14.5","213.81","8","60.07","22"
"05/25/12 19:12:50","91.3331","0.0","214.43","0","60.07","21"
"05/25/12 19:22:50","91.3338","13.3","213.63","5","60.03","20"
"05/25/12 19:27:49","91.3345","15.5","213.85","5","60.07","20"
"05/25/12 19:32:50","91.335","0.0","213.29","0","60.03","20"
"05/25/12 19:37:49","91.3354","10.8","213.24","11","60.07","20"
"05/26/12 06:17:54","91.3361","0.0","213.34","0","60.03","12"
"05/26/12 06:22:49","91.3364","11.5","213.31","0","60.0","12"
"05/26/12 06:27:50","91.3369","15.5","213.23","117","60.03","13"
"05/26/12 06:32:49","91.3375","15.1","213.24","0","60.0","13"
"05/26/12 06:37:50","91.3384","16.0","213.28","3","60.0","13"
"05/26/12 06:42:49","91.3394","23.2","213.7","176","60.03","14"
"05/26/12 06:47:49","91.3407","11.0","213.37","239","59.96","14"
"05/26/12 06:52:49","91.3423","29.7","214.03","111","60.03","15"
"05/26/12 06:57:49","91.3441","26.7","214.25","247","60.03","15"
"05/26/12 07:02:50","91.3462","31.6","214.37","202","60.03","15"
"05/26/12 07:07:49","91.3487","38.3","214.28","119","60.0","16"
"05/26/12 07:12:51","91.3515","43.0","213.6","105","60.0","17"
"05/26/12 07:17:50","91.3545","46.5","213.9","261","60.03","17"
"05/26/12 07:22:49","91.3579","41.1","214.54","405","60.03","18"
"05/26/12 07:27:51","91.3617","45.5","214.21","317","60.0","18"
"05/26/12 07:32:49","91.3655","56.2","214.17","290","60.0","18"
"05/26/12 07:37:51","91.3694","59.1","214.68","358","60.03","18"
"05/26/12 07:42:49","91.3733","47.1","216.15","142","60.03","19"
"05/26/12 07:47:50","91.3772","42.9","215.61","394","60.03","19"
"05/26/12 07:52:51","91.3814","71.1","215.06","359","60.03","19"
"05/26/12 07:57:50","91.3871","75.6","215.63","375","60.03","19"
"05/26/12 08:02:51","91.3931","79.7","215.99","393","60.07","19"
"05/26/12 08:07:51","91.3994","83.5","215.83","406","60.03","20"
"05/26/12 08:12:51","91.4061","87.9","215.66","425","60.03","20"
"05/26/12 08:17:49","91.4131","91.5","215.52","444","60.0","20"
"05/26/12 08:22:51","91.4204","95.5","215.46","461","60.0","20"
"05/26/12 08:27:50","91.428","98.9","215.37","475","60.0","21"
"05/26/12 08:32:50","91.4358","102.5","216.12","493","60.0","22"
"05/26/12 08:37:50","91.444","106.6","216.36","504","60.0","22"
"05/26/12 08:42:50","91.4524","110.0","216.48","523","60.03","22"
"05/26/12 08:47:50","91.4611","113.9","216.49","541","60.0","23"
"05/26/12 08:52:50","91.4701","118.2","216.21","561","60.03","23"
"05/26/12 08:57:50","91.4794","116.5","216.52","548","60.03","24"
"05/26/12 09:02:50","91.4885","118.0","215.74","559","60.0","24"
"05/26/12 09:07:50","91.4977","111.1","215.36","527","60.0","24"
"05/26/12 09:12:51","91.5061","109.3","215.37","524","60.03","25"
"05/26/12 09:17:49","91.5149","120.0","216.68","566","60.0","25"
"05/26/12 09:22:51","91.5242","111.6","215.76","535","60.03","25"
"05/26/12 09:27:50","91.5331","124.2","216.61","580","60.03","26"
"05/26/12 09:32:49","91.5434","120.3","216.15","566","60.03","27"
"05/26/12 09:37:50","91.5541","136.4","216.29","638","60.03","27"
"05/26/12 09:42:50","91.5647","132.5","216.74","617","60.0","28"
"05/26/12 09:47:49","91.575","130.2","216.48","610","60.03","29"
"05/26/12 09:52:49","91.5853","138.4","216.57","643","60.03","30"
"05/26/12 09:57:50","91.5966","148.5","216.6","689","60.03","30"
"05/26/12 10:02:51","91.6083","145.6","216.47","674","60.0","31"
"05/26/12 10:07:50","91.6191","137.7","216.17","643","60.03","31"
"05/26/12 10:12:50","91.63","148.7","216.55","691","60.0","31"
"05/26/12 10:17:50","91.6409","128.8","216.52","602","60.03","31"
"05/26/12 10:22:50","91.6514","146.8","216.89","682","60.0","31"
"05/26/12 10:27:49","91.6628","144.9","215.99","673","60.0","31"
"05/26/12 10:32:50","91.6743","152.9","216.4","703","60.0","31"
"05/26/12 10:37:50","91.6862","156.9","216.98","723","60.0","31"
"05/26/12 10:42:49","91.6976","154.3","216.06","712","60.0","31"
"05/26/12 10:47:49","91.7094","149.7","216.68","692","60.03","32"
"05/26/12 10:52:49","91.7206","140.5","216.49","654","60.03","32"
"05/26/12 10:57:49","91.7325","154.9","217.37","715","60.03","32"
"05/26/12 11:02:49","91.7451","165.4","217.05","757","60.03","32"
"05/26/12 11:07:49","91.7574","152.1","216.57","703","60.03","32"
"05/26/12 11:12:49","91.7691","155.4","215.9","717","60.03","33"
"05/26/12 11:17:51","91.7808","148.0","215.59","692","60.03","33"
"05/26/12 11:22:49","91.7922","143.4","216.7","663","60.03","34"
"05/26/12 11:27:50","91.8041","152.7","216.11","707","60.03","34"
"05/26/12 11:32:51","91.8156","147.0","216.8","679","60.03","34"
"05/26/12 11:37:50","91.8266","143.8","216.92","666","60.0","35"
"05/26/12 11:42:50","91.8374","144.2","216.62","668","60.0","35"
"05/26/12 11:47:49","91.849","148.8","216.64","685","60.03","35"
"05/26/12 11:52:50","91.8608","149.8","215.94","695","60.03","35"
"05/26/12 11:57:50","91.8727","158.6","217.11","724","60.03","36"
"05/26/12 12:02:50","91.8848","154.0","217.67","709","60.03","36"
"05/26/12 12:07:50","91.8969","158.0","216.96","727","60.03","36"
"05/26/12 12:12:50","91.9096","168.2","218.03","765","60.03","37"
"05/26/12 12:17:50","91.9227","169.7","217.36","776","60.0","37"
"05/26/12 12:22:51","91.9344","110.8","215.93","528","60.0","36"
"05/26/12 12:27:51","91.9433","101.7","216.19","486","60.0","36"
"05/26/12 12:32:50","91.9506","88.7","215.03","430","60.0","36"
"05/26/12 12:37:50","91.958","99.3","215.15","476","60.03","35"
"05/26/12 12:42:50","91.9658","109.3","215.87","521","60.0","35"
"05/26/12 12:47:50","91.9739","94.5","215.06","460","60.0","34"
"05/26/12 12:52:49","91.9815","99.6","215.11","480","60.03","34"
"05/26/12 12:57:49","91.9891","93.9","215.75","455","60.03","34"
"05/26/12 13:02:50","91.9966","100.9","215.33","483","60.03","35"
"05/26/12 13:07:50","92.0046","101.8","215.58","487","59.96","35"
"05/26/12 13:12:50","92.0122","94.2","215.14","456","60.0","34"
"05/26/12 13:17:50","92.0194","90.5","215.71","440","60.03","34"
"05/26/12 13:22:50","92.0277","143.8","217.28","663","60.0","35"
"05/26/12 13:27:49","92.0395","142.7","216.55","665","60.0","36"
"05/26/12 13:32:51","92.0509","150.1","216.67","696","60.0","36"
"05/26/12 13:37:49","92.0631","151.2","216.85","697","60.0","37"
"05/26/12 13:42:50","92.0749","172.0","217.75","788","60.0","37"
"05/26/12 13:47:50","92.0869","160.3","217.91","733","60.03","37"
"05/26/12 13:52:50","92.0951","80.5","216.2","394","60.0","36"
"05/26/12 13:57:50","92.1013","82.3","216.0","400","60.0","35"
"05/26/12 14:02:50","92.1072","72.2","216.1","364","60.03","35"
"05/26/12 14:07:50","92.1134","77.2","215.9","383","60.0","34"
"05/26/12 14:12:50","92.1193","75.9","215.15","375","60.03","33"
"05/26/12 14:17:50","92.125","72.3","215.5","359","60.03","32"
"05/26/12 14:22:50","92.1302","64.3","215.56","326","60.03","31"
"05/26/12 14:27:50","92.1353","65.9","215.83","335","60.0","30"
"05/26/12 14:32:50","92.1404","68.5","215.8","341","60.03","29"
"05/26/12 14:37:49","92.1462","79.6","216.46","391","60.03","29"
"05/26/12 14:42:50","92.1536","104.7","216.97","497","60.03","28"
"05/26/12 14:47:50","92.1618","100.9","217.48","479","60.0","28"
"05/26/12 14:52:50","92.1687","76.8","217.52","377","60.03","27"
"05/26/12 14:57:49","92.1754","87.7","217.16","427","60.03","27"
"05/26/12 15:02:50","92.1819","77.5","216.51","382","60.03","26"
"05/26/12 15:07:49","92.1878","74.3","216.14","369","60.03","26"
"05/26/12 15:12:50","92.1934","71.3","215.38","358","60.0","25"
"05/26/12 15:17:51","92.1993","78.3","216.15","387","60.0","24"
"05/26/12 15:22:50","92.2055","78.1","215.43","387","60.03","24"
"05/26/12 15:27:50","92.2116","78.8","215.77","387","60.0","23"
"05/26/12 15:32:51","92.2179","69.0","215.56","349","60.03","22"
"05/26/12 15:37:51","92.2233","64.8","216.04","328","60.0","22"
"05/26/12 15:42:50","92.2277","69.0","214.69","349","60.0","21"
"05/26/12 15:47:50","92.2329","47.8","215.55","378","60.0","21"
"05/26/12 15:52:51","92.2367","37.5","215.72","356","60.03","20"
"05/26/12 15:57:49","92.2405","36.1","216.14","129","60.03","20"
"05/26/12 16:02:49","92.2448","65.4","216.21","380","60.0","20"
"05/26/12 16:07:50","92.2489","47.3","216.19","364","60.03","20"
"05/26/12 16:12:50","92.2531","41.9","215.76","364","60.03","20"
"05/26/12 16:17:50","92.2568","38.3","215.65","218","60.03","20"
"05/26/12 16:22:50","92.2599","31.6","214.86","94","60.0","20"
"05/26/12 16:27:49","92.2625","29.4","215.3","187","60.03","19"
"05/26/12 16:32:51","92.2658","41.5","215.35","263","60.03","19"
"05/26/12 16:37:50","92.27","60.4","215.63","97","60.0","19"
"05/26/12 16:42:49","92.2745","64.2","215.19","327","60.03","19"
"05/26/12 16:47:50","92.2798","65.3","215.06","331","60.03","20"
"05/26/12 16:52:50","92.2832","33.8","213.83","201","60.03","20"
"05/26/12 16:57:50","92.2864","34.2","214.45","94","60.03","20"
"05/26/12 17:02:50","92.2892","39.5","214.63","93","60.0","20"
"05/26/12 17:07:51","92.2918","36.2","214.93","266","60.0","19"
"05/26/12 17:12:49","92.2939","14.2","214.01","21","60.03","19"
"05/26/12 17:17:50","92.296","29.1","214.33","133","60.03","19"
"05/26/12 17:22:51","92.298","14.3","214.24","97","60.03","19"
"05/26/12 17:27:50","92.3001","31.8","215.38","245","60.03","19"
"05/26/12 17:32:51","92.3023","24.4","214.95","164","60.03","19"
"05/26/12 17:37:49","92.3042","30.2","215.03","273","60.03","18"
"05/26/12 17:42:49","92.3058","20.4","214.18","36","60.03","18"
"05/26/12 17:47:50","92.3072","13.4","214.0","35","60.0","18"
"05/26/12 17:52:50","92.3084","14.2","213.94","7","60.03","18"
"05/26/12 17:57:50","92.3094","16.5","214.08","27","60.03","17"
"05/26/12 18:02:50","92.3105","16.6","214.06","85","60.0","17"
"05/26/12 18:07:50","92.3116","12.6","214.04","62","60.03","17"
"05/26/12 18:12:50","92.3125","14.3","214.12","117","60.03","17"
"05/26/12 18:17:50","92.3135","12.5","214.49","14","60.03","16"
"05/26/12 18:22:50","92.3145","11.8","213.91","7","60.07","16"
"05/26/12 18:27:50","92.3156","13.7","213.98","1","60.03","16"
"05/26/12 18:32:50","92.3163","14.6","213.64","150","60.03","16"
"05/26/12 18:37:50","92.3172","11.1","213.72","1","60.07","16"
"05/26/12 18:42:51","92.3181","15.2","214.08","7","60.07","15"
"05/26/12 18:47:51","92.3191","14.7","214.04","119","60.03","16"
"05/26/12 18:52:49","92.3203","11.0","214.4","26","60.03","16"
"05/26/12 18:57:51","92.3214","11.8","213.68","87","60.03","15"
"05/26/12 19:02:50","92.3224","21.0","213.92","203","59.96","15"
"05/26/12 19:07:50","92.3234","14.9","214.27","5","60.07","15"
"05/26/12 19:12:50","92.3242","6.6","214.16","186","60.03","15"
"05/26/12 19:17:49","92.3248","14.6","213.32","0","60.03","15"
"05/26/12 19:22:50","92.3254","6.2","213.77","220","60.03","15"
"05/26/12 19:27:51","92.3258","11.3","214.64","5","60.03","16"
"05/26/12 19:32:49","92.3262","7.3","214.36","0","60.0","15"
"05/26/12 19:37:49","92.3265","0.0","213.87","0","60.03","15"
"05/26/12 19:47:50","92.327","0.0","213.43","0","60.0","15"
"05/26/12 19:52:50","92.327","0.0","213.13","0","60.03","14"
"05/27/12 07:12:50","92.3274","0.0","212.84","0","60.0","11"
"05/27/12 07:17:50","92.328","15.6","212.63","0","60.03","11"
"05/27/12 07:22:50","92.3287","15.1","213.0","119","60.03","11"
"05/27/12 07:27:50","92.3301","23.9","213.11","26","60.03","11"
"05/27/12 07:32:50","92.3315","14.2","213.47","4","60.03","11"
"05/27/12 07:37:51","92.3323","14.0","212.81","2","60.0","12"
"05/27/12 07:42:50","92.3332","14.9","211.94","0","60.0","12"
"05/27/12 08:47:50","92.3344","31.0","214.53","80","60.0","11"
"05/27/12 08:52:53","92.3362","31.1","213.77","201","60.03","12"
"05/27/12 08:57:50","92.3376","13.0","213.45","8","60.0","12"
"05/27/12 09:02:50","92.3391","11.4","213.6","132","60.03","13"
"05/27/12 09:07:51","92.3404","11.3","213.38","236","60.0","13"
"05/27/12 09:12:51","92.3413","12.3","212.78","252","60.0","13"
"05/27/12 09:17:49","92.343","13.8","213.17","265","60.0","13"
"05/27/12 09:27:51","92.3435","4.6","213.13","0","60.03","12"
"05/27/12 09:32:51","92.3443","37.1","213.95","47","60.07","12"
"05/27/12 09:38:00","92.3476","54.5","214.43","421","60.03","13"
"05/27/12 09:42:49","92.3514","41.7","214.09","152","60.03","13"
"05/27/12 09:47:50","92.3541","24.9","213.71","81","60.0","13"
"05/27/12 09:52:50","92.356","12.6","213.13","97","60.03","13"
"05/27/12 09:57:50","92.3579","31.3","213.59","65","60.03","13"
"05/27/12 10:02:51","92.3592","33.0","213.37","258","60.0","13"
"05/27/12 10:07:51","92.3613","13.2","213.09","16","60.0","13"
"05/27/12 10:12:50","92.3629","21.1","213.32","182","60.03","13"
"05/27/12 10:17:51","92.3655","46.8","214.21","194","60.0","13"
"05/27/12 10:22:51","92.3688","42.7","214.33","366","60.07","13"
"05/27/12 10:27:50","92.3726","41.9","213.81","115","60.0","13"
"05/27/12 10:32:50","92.3763","42.0","213.77","377","60.03","14"
"05/27/12 10:37:50","92.3797","44.6","213.9","349","60.0","14"
"05/27/12 10:42:50","92.3829","40.1","213.43","349","60.03","14"
"05/27/12 10:47:50","92.3864","35.8","213.82","103","60.0","14"
"05/27/12 10:52:50","92.3904","55.2","215.08","164","60.03","15"
"05/27/12 10:57:50","92.3941","36.5","214.84","97","60.03","15"
"05/27/12 11:02:51","92.3975","37.3","214.03","108","60.03","15"
"05/27/12 11:07:51","92.4012","53.6","213.79","393","60.0","15"
"05/27/12 11:12:51","92.4047","53.3","213.63","255","60.03","15"
"05/27/12 11:17:50","92.4078","41.2","214.67","286","60.03","15"
"05/27/12 11:22:51","92.4129","74.4","215.07","372","60.03","15"
"05/27/12 11:27:51","92.4186","81.7","215.36","403","60.0","15"
"05/27/12 11:32:50","92.4253","74.9","214.89","376","60.0","15"
"05/27/12 11:37:50","92.43","64.1","213.9","331","60.03","16"
"05/27/12 11:42:49","92.4362","95.2","215.02","462","60.0","16"
"05/27/12 11:47:51","92.4433","89.1","215.21","436","60.03","17"
"05/27/12 11:52:50","92.4532","142.3","215.71","662","60.03","18"
"05/27/12 11:57:50","92.4638","106.9","215.86","508","60.0","18"
"05/27/12 12:02:50","92.4745","138.1","216.5","644","60.03","19"
"05/27/12 12:07:50","92.4862","192.8","216.8","878","60.03","20"
"05/27/12 12:12:50","92.5006","195.0","217.32","877","60.0","22"
"05/27/12 12:17:51","92.5105","106.4","214.73","510","60.03","22"
"05/27/12 12:22:49","92.52","125.7","215.32","595","60.03","22"
"05/27/12 12:27:50","92.5285","111.8","215.29","531","60.03","22"
"05/27/12 12:32:51","92.5373","131.9","215.97","619","60.03","22"
"05/27/12 12:37:51","92.5468","130.1","215.82","607","60.0","22"
"05/27/12 12:42:49","92.5574","98.1","215.05","475","60.0","22"
"05/27/12 12:47:51","92.5679","146.3","216.57","676","60.03","23"
"05/27/12 12:52:50","92.5797","182.7","216.89","832","60.03","24"
"05/27/12 12:57:50","92.5939","194.3","217.37","886","60.03","25"
"05/27/12 13:02:51","92.6086","193.7","216.55","887","60.03","26"
"05/27/12 13:07:50","92.6231","187.5","216.56","853","60.03","26"
"05/27/12 13:12:50","92.6379","188.0","216.96","858","60.0","27"
"05/27/12 13:17:50","92.6522","181.5","216.92","832","60.0","27"
"05/27/12 13:22:51","92.6664","181.2","216.49","833","60.0","28"
"05/27/12 13:27:50","92.6787","113.9","215.61","541","60.03","28"
"05/27/12 13:32:50","92.6886","81.9","214.82","403","60.0","27"
"05/27/12 13:37:50","92.6977","120.9","215.24","570","60.03","27"
"05/27/12 13:42:50","92.7098","146.9","216.39","679","60.0","27"
"05/27/12 13:47:50","92.7206","155.2","216.46","721","60.0","26"
"05/27/12 13:52:51","92.7301","119.1","215.75","564","60.03","26"
"05/27/12 13:57:51","92.7406","108.5","215.91","517","60.03","26"
"05/27/12 14:02:51","92.7503","107.9","215.76","516","60.0","26"
"05/27/12 14:07:50","92.761","191.3","217.22","869","60.03","27"
"05/27/12 14:12:51","92.7749","159.3","215.91","736","60.0","27"
"05/27/12 14:17:51","92.787","163.2","216.15","754","60.0","27"
"05/27/12 14:22:50","92.7994","160.8","215.84","742","60.0","28"
"05/27/12 14:27:51","92.8119","162.5","216.1","749","60.0","28"
"05/27/12 14:32:50","92.8238","157.6","216.11","725","60.0","28"
"05/27/12 14:37:50","92.8361","155.2","215.99","714","60.0","28"
"05/27/12 14:42:51","92.8478","154.3","216.55","715","60.0","28"
"05/27/12 14:47:50","92.8595","147.4","217.38","679","60.03","28"
"05/27/12 14:52:50","92.8708","162.8","217.13","747","60.0","28"
"05/27/12 14:57:50","92.8809","133.2","216.42","626","60.03","29"
"05/27/12 15:02:51","92.8897","103.6","216.07","497","60.03","28"
"05/27/12 15:07:51","92.8966","102.1","215.29","489","60.0","28"
"05/27/12 15:12:51","92.904","77.1","215.2","385","60.0","28"
"05/27/12 15:17:50","92.9101","70.5","215.18","357","60.03","28"
"05/27/12 15:22:51","92.9178","86.0","216.36","415","60.03","28"
"05/27/12 15:27:51","92.9231","66.9","216.55","337","60.0","27"
"05/27/12 15:32:51","92.9285","71.0","215.92","407","60.03","27"
"05/27/12 15:37:51","92.9335","65.9","216.73","329","60.0","26"
"05/27/12 15:42:51","92.9386","62.7","215.79","438","60.03","26"
"05/27/12 15:47:50","92.9431","46.6","215.66","183","60.03","26"
"05/27/12 15:52:50","92.9471","61.7","215.01","318","60.03","25"
"05/27/12 15:57:51","92.951","49.9","214.94","213","60.03","25"
"05/27/12 16:02:50","92.9555","46.7","214.83","128","60.0","25"
"05/27/12 16:07:51","92.9605","80.5","216.22","398","60.0","25"
"05/27/12 16:12:50","92.9665","95.0","216.81","459","60.03","25"
"05/27/12 16:17:50","92.9746","102.8","216.75","493","60.0","25"
"05/27/12 16:22:51","92.9832","79.6","215.4","393","60.03","25"
"05/27/12 16:27:51","92.9896","81.8","216.67","402","60.0","25"
"05/27/12 16:32:51","92.9954","67.7","215.61","339","60.03","25"
"05/27/12 16:37:50","93.0025","76.8","215.26","381","60.0","25"
"05/27/12 16:42:50","93.0084","60.6","215.69","313","60.03","25"
"05/27/12 16:47:51","93.0125","39.5","214.31","126","60.0","25"
"05/27/12 16:52:50","93.0162","41.3","214.91","342","60.0","25"
"05/27/12 16:57:51","93.0204","38.0","215.16","113","60.03","25"
"05/27/12 17:02:51","93.0244","46.9","215.38","241","60.03","25"
"05/27/12 17:07:51","93.0305","80.1","216.35","392","60.03","25"
"05/27/12 17:12:49","93.0357","63.2","215.85","324","60.03","25"
"05/27/12 17:17:51","93.0401","45.4","215.36","82","60.03","25"
"05/27/12 17:22:50","93.044","58.7","215.41","82","60.0","25"
"05/27/12 17:27:50","93.0484","63.4","215.31","382","60.03","25"
"05/27/12 17:32:50","93.0522","51.4","215.16","134","60.03","25"
"05/27/12 17:37:50","93.056","49.6","215.33","330","60.03","25"
"05/27/12 17:42:50","93.0591","38.0","215.47","86","60.03","25"
"05/27/12 17:47:50","93.0622","34.2","215.08","178","60.03","25"
"05/27/12 17:52:51","93.0652","44.1","215.54","318","60.03","25"
"05/27/12 17:57:51","93.0682","42.9","215.52","244","60.03","25"
"05/27/12 18:02:51","93.071","38.3","215.21","228","60.03","25"
"05/27/12 18:07:51","93.0734","24.2","215.94","186","60.03","24"
"05/27/12 18:12:50","93.0752","12.8","215.11","50","60.03","24"
"05/27/12 18:17:50","93.0767","16.4","214.23","97","60.03","24"
"05/27/12 18:22:50","93.078","13.0","214.7","37","60.03","24"
"05/27/12 18:27:50","93.0793","15.5","215.45","251","60.03","23"
"05/27/12 18:32:51","93.0804","15.4","215.2","41","60.03","23"
"05/27/12 18:37:50","93.0813","15.1","215.57","43","60.03","23"
"05/27/12 18:42:50","93.0823","12.8","214.93","11","60.0","22"
"05/27/12 18:47:51","93.0833","13.5","214.84","1","60.03","22"
"05/27/12 18:52:51","93.0839","0.0","214.67","0","60.0","22"
"05/27/12 18:57:51","93.0846","0.0","215.45","49","60.03","22"
"05/27/12 19:02:51","93.0852","15.1","215.05","70","60.0","21"
"05/27/12 19:07:50","93.0858","0.1","214.77","0","60.03","21"
"05/27/12 19:12:51","93.0863","12.1","214.37","9","60.03","20"
"05/27/12 19:42:51","93.0873","10.9","214.46","48","60.0","19"
"05/27/12 19:47:51","93.0875","1.3","214.29","209","60.03","19"
"05/28/12 05:52:50","93.0881","0.0","213.72","0","60.0","15"
"05/28/12 05:57:51","93.0885","13.5","214.92","0","60.03","15"
"05/28/12 06:02:50","93.0889","0.0","215.0","31","60.03","15"
"05/28/12 06:07:51","93.0893","6.8","215.48","0","60.0","15"
"05/28/12 06:12:50","93.0899","0.0","215.61","0","60.03","15"
"05/28/12 06:17:52","93.0903","0.0","214.5","0","60.03","16"
"05/28/12 06:22:51","93.0906","0.0","214.83","0","60.07","16"
"05/28/12 06:27:51","93.0909","0.0","214.78","0","60.03","16"
"05/28/12 06:32:51","93.0913","10.1","214.66","14","60.03","16"
"05/28/12 06:57:52","93.0952","20.9","213.97","30","60.03","17"
"05/28/12 07:02:50","93.0961","10.8","214.77","81","60.03","17"
"05/28/12 07:07:50","93.0973","13.5","214.46","72","60.0","17"
"05/28/12 07:12:50","93.0991","23.1","214.92","19","60.03","17"
"05/28/12 07:17:50","93.1015","35.0","215.17","229","60.03","17"
"05/28/12 07:22:50","93.1044","29.2","215.84","83","60.0","18"
"05/28/12 07:27:50","93.1082","59.1","214.81","171","60.03","18"
"05/28/12 07:32:51","93.1123","36.1","215.0","328","60.0","19"
"05/28/12 07:37:51","93.117","47.2","214.6","394","60.0","19"
"05/28/12 07:42:51","93.1197","37.0","213.54","289","60.0","19"
"05/28/12 07:47:51","93.122","28.2","214.61","57","60.03","20"
"05/28/12 07:52:52","93.1231","8.0","214.23","115","60.03","20"
"05/28/12 07:57:50","93.1237","12.9","214.25","47","60.0","20"
"05/28/12 08:02:50","93.1239","0.0","214.32","0","60.0","20"
"05/28/12 08:07:52","93.1244","7.0","214.55","0","60.03","20"
"05/28/12 08:12:52","93.1249","14.6","214.09","2","60.0","20"
"05/28/12 08:17:51","93.126","12.9","213.41","175","60.0","20"
"05/28/12 08:22:51","93.1277","13.8","213.97","32","60.0","20"
"05/28/12 08:27:51","93.1297","31.5","214.81","172","60.0","20"
"05/28/12 08:32:50","93.133","40.2","214.94","401","60.03","20"
"05/28/12 08:37:50","93.1367","68.4","214.9","348","60.0","21"
"05/28/12 08:42:50","93.1412","80.2","216.04","397","60.03","22"
"05/28/12 08:47:51","93.1487","113.8","215.97","538","60.0","23"
"05/28/12 08:52:50","93.1571","117.7","215.48","555","60.0","24"
"05/28/12 08:57:51","93.1643","71.0","215.31","372","60.03","25"
"05/28/12 09:02:51","93.1713","93.4","215.26","457","60.03","25"
"05/28/12 09:07:51","93.1791","95.4","215.82","459","60.0","26"
"05/28/12 09:12:50","93.1851","72.9","215.16","362","60.07","27"
"05/28/12 09:17:50","93.1915","71.0","215.84","354","60.0","27"
"05/28/12 09:22:50","93.197","84.8","215.13","414","60.03","27"
"05/28/12 09:27:51","93.2047","122.6","215.58","573","60.03","28"
"05/28/12 09:32:50","93.2144","126.3","214.99","594","60.0","28"
"05/28/12 09:37:52","93.2237","131.5","215.72","619","60.0","29"
"05/28/12 09:42:50","93.2341","140.7","216.51","654","60.03","29"
"05/28/12 09:47:51","93.2458","160.2","217.22","741","60.03","30"
"05/28/12 09:52:50","93.2562","99.1","215.61","477","60.03","30"
"05/28/12 09:57:52","93.2662","185.6","217.19","841","60.0","31"
"05/28/12 10:02:51","93.2729","40.7","215.14","212","60.0","31"
"05/28/12 10:07:51","93.2774","75.5","214.93","379","60.0","30"
"05/28/12 10:12:51","93.2844","80.5","215.08","398","60.0","30"
"05/28/12 10:17:51","93.2929","94.5","215.72","454","60.0","30"
"05/28/12 10:22:51","93.2986","38.2","213.72","331","60.0","30"
"05/28/12 10:27:50","93.3021","62.6","213.43","135","60.03","30"
"05/28/12 10:32:51","93.3066","71.7","214.29","363","60.03","29"
"05/28/12 10:37:50","93.3119","51.7","214.27","402","60.03","30"
"05/28/12 10:42:51","93.3192","194.2","217.58","883","60.03","30"
"05/28/12 10:47:51","93.3291","159.2","216.32","739","60.03","29"
"05/28/12 10:52:50","93.3373","70.6","214.93","356","60.03","28"
"05/28/12 10:57:51","93.3444","34.3","214.6","227","60.0","27"
"05/28/12 11:02:50","93.3497","171.1","217.45","779","60.03","26"
"05/28/12 11:07:51","93.3565","71.4","215.51","360","60.03","25"
"05/28/12 11:12:52","93.362","65.9","214.69","351","60.03","25"
"05/28/12 11:17:51","93.366","39.3","214.61","109","60.0","24"
"05/28/12 11:22:51","93.37","78.2","215.12","390","60.0","24"
"05/28/12 11:27:51","93.3754","45.6","215.0","333","60.0","24"
"05/28/12 11:32:52","93.3788","42.6","215.02","268","60.03","23"
"05/28/12 11:37:50","93.3829","43.6","215.18","353","60.03","23"
"05/28/12 11:42:51","93.3876","68.6","215.28","196","60.03","23"
"05/28/12 11:47:51","93.3922","70.3","214.98","209","60.03","23"
"05/28/12 11:52:50","93.3975","47.2","214.88","362","60.03","22"
"05/28/12 11:57:51","93.4013","114.6","216.53","544","60.03","22"
"05/28/12 12:02:51","93.4078","46.2","215.11","84","60.03","22"
"05/28/12 12:07:51","93.4171","190.1","217.74","864","60.03","23"
"05/28/12 12:17:51","93.4407","182.8","217.43","833","60.03","25"
"05/28/12 12:22:50","93.4527","67.8","216.14","340","60.0","26"
"05/28/12 12:27:51","93.4619","170.0","217.77","777","60.0","26"
"05/28/12 12:32:52","93.4715","167.4","217.89","759","60.0","26"
"05/28/12 12:37:51","93.4823","110.1","216.35","525","60.03","27"
"05/28/12 12:42:51","93.4944","193.0","219.24","862","60.03","28"
"05/28/12 12:47:51","93.506","138.7","216.56","639","60.0","28"
"05/28/12 12:52:50","93.5201","194.4","218.53","878","60.03","29"
"05/28/12 12:57:51","93.5333","193.8","218.84","873","60.0","30"
"05/28/12 13:02:51","93.5482","189.6","217.31","866","60.03","31"
"05/28/12 13:07:50","93.563","190.3","217.78","861","60.0","32"
"05/28/12 13:12:50","93.5778","188.8","217.6","854","60.03","32"
"05/28/12 13:17:51","93.5928","193.7","217.24","884","60.0","32"
"05/28/12 13:22:50","93.605","130.7","215.96","623","60.03","32"
"05/28/12 13:27:51","93.6172","194.8","217.81","878","60.0","32"
"05/28/12 13:32:50","93.6319","186.9","218.0","848","60.0","33"
"05/28/12 13:37:51","93.6466","193.8","218.52","871","60.03","34"
"05/28/12 13:42:51","93.6612","194.1","218.48","876","60.03","34"
"05/28/12 13:47:52","93.6755","192.1","218.17","872","60.0","35"
"05/28/12 13:52:51","93.6901","182.1","218.46","823","60.03","35"
"05/28/12 13:57:50","93.7043","146.3","217.83","672","60.03","35"
"05/28/12 14:02:51","93.715","179.4","217.47","820","60.0","35"
"05/28/12 14:07:50","93.7274","189.3","217.81","855","60.0","35"
"05/28/12 14:12:50","93.7425","190.6","218.69","861","60.03","36"
"05/28/12 14:17:51","93.7555","171.7","217.55","781","60.0","35"
"05/28/12 14:22:52","93.7686","166.9","217.76","761","60.03","35"
"05/28/12 14:27:51","93.7815","164.5","218.38","749","60.0","35"
"05/28/12 14:32:51","93.7942","162.7","217.72","746","60.03","35"
"05/28/12 14:37:50","93.8067","161.2","217.41","738","60.0","35"
"05/28/12 14:42:50","93.8193","160.1","217.75","735","60.03","35"
"05/28/12 14:47:51","93.8315","156.3","217.53","717","60.03","35"
"05/28/12 14:52:50","93.8436","153.7","217.26","712","60.03","35"
"05/28/12 14:57:50","93.8555","151.6","217.16","700","60.03","35"
"05/28/12 15:02:51","93.8673","151.0","217.26","695","60.0","34"
"05/28/12 15:07:51","93.8791","150.2","216.63","692","60.0","34"
"05/28/12 15:12:51","93.8907","153.5","216.76","705","60.0","34"
"05/28/12 15:17:52","93.8999","100.2","215.64","486","60.0","32"
"05/28/12 15:22:51","93.9068","89.5","215.49","435","60.03","32"
"05/28/12 15:27:50","93.9154","152.5","217.25","703","60.03","31"
"05/28/12 15:32:52","93.9245","91.4","215.1","446","60.0","31"
"05/28/12 15:37:50","93.9346","119.7","216.2","567","60.0","31"
"05/28/12 15:42:51","93.9441","147.7","217.07","682","60.03","30"
"05/28/12 15:47:51","93.9524","123.1","215.53","583","60.0","30"
"05/28/12 15:52:50","93.9612","124.9","216.31","588","60.03","29"
"05/28/12 15:57:50","93.9706","121.5","216.1","573","60.03","29"
"05/28/12 16:02:50","93.9797","117.2","216.39","556","60.03","29"
"05/28/12 16:07:51","93.9888","114.6","216.4","544","60.0","29"
"05/28/12 16:12:51","93.9974","110.8","216.66","524","60.0","29"
"05/28/12 16:17:50","94.0059","108.3","216.22","518","60.03","28"
"05/28/12 16:22:50","94.0141","102.5","216.4","490","60.03","28"
"05/28/12 16:27:52","94.0209","69.5","215.9","349","60.0","28"
"05/28/12 16:37:50","94.0319","89.0","215.69","434","60.03","27"
"05/28/12 16:42:51","94.0383","91.5","215.95","439","60.03","27"
"05/28/12 16:47:52","94.0446","103.6","215.9","493","60.03","26"
"05/28/12 16:52:50","94.0509","79.6","215.82","394","60.03","26"
"05/28/12 16:57:51","94.0573","79.7","215.02","392","60.03","26"
"05/28/12 17:02:50","94.0633","75.2","214.66","372","60.03","26"
"05/28/12 17:07:51","94.0688","71.2","214.58","358","60.03","26"
"05/28/12 17:12:50","94.0741","65.4","214.74","333","60.0","26"
"05/28/12 17:17:50","94.0791","62.2","214.86","320","60.03","26"
"05/28/12 17:22:51","94.0838","65.5","215.78","402","60.03","26"
"05/28/12 17:27:51","94.0882","43.5","215.27","86","60.07","26"
"05/28/12 17:32:51","94.0922","57.9","214.87","342","60.0","25"
"05/28/12 17:37:50","94.0959","40.7","214.28","160","60.03","25"
"05/28/12 17:42:50","94.0994","49.2","213.87","134","60.03","25"
"05/28/12 17:47:52","94.1026","33.6","213.88","275","60.03","25"
"05/28/12 17:52:52","94.1054","39.7","213.57","303","60.03","25"
"05/28/12 17:57:51","94.108","26.9","213.32","65","60.03","24"
"05/28/12 18:02:51","94.1102","33.0","214.55","47","60.0","24"
"05/28/12 18:07:50","94.1122","24.3","214.31","17","60.03","24"
"05/28/12 18:12:51","94.1139","29.5","213.71","81","60.03","24"
"05/28/12 18:17:51","94.1154","17.3","213.86","4","60.03","24"
"05/28/12 18:22:51","94.1167","14.3","214.16","121","60.0","24"
"05/28/12 18:27:52","94.1177","3.9","213.15","265","60.03","23"
"05/28/12 18:32:50","94.1186","15.6","213.63","12","60.07","23"
"05/28/12 18:37:51","94.1193","6.5","213.96","154","60.03","23"
"05/28/12 18:42:51","94.1199","13.7","213.89","0","60.0","23"
"05/28/12 18:47:51","94.1204","14.2","214.37","11","60.03","23"
"05/28/12 18:52:51","94.1207","14.8","214.37","1","60.03","23"
"05/28/12 18:57:52","94.1211","13.8","213.29","1","60.03","23"
"05/28/12 19:02:51","94.1214","0.0","214.12","0","60.0","22"
"05/28/12 19:07:50","94.1216","13.6","214.15","24","60.03","22"
"05/28/12 19:17:50","94.122","12.5","213.68","3","60.03","22"
"05/29/12 06:02:53","94.122","0.0","212.89","0","60.07","11"
"05/29/12 06:07:54","94.122","0.0","212.63","0","60.0","12"
"05/29/12 06:12:52","94.1221","0.0","213.75","0","60.03","12"
"05/29/12 06:17:53","94.1223","14.0","214.29","85","60.0","13"
"05/29/12 06:22:51","94.1227","0.0","216.0","0","60.03","13"
"05/29/12 06:27:51","94.1231","13.3","215.66","0","60.0","14"
"05/29/12 06:32:51","94.1237","0.0","215.29","0","60.0","14"
"05/29/12 06:37:51","94.1245","7.8","215.95","196","60.03","15"
"05/29/12 06:42:51","94.1255","11.1","215.78","175","60.03","15"
"05/29/12 06:47:52","94.1267","20.7","215.12","202","60.03","15"
"05/29/12 06:52:51","94.1282","13.2","214.59","263","60.03","16"
"05/29/12 06:57:51","94.13","22.5","215.71","22","60.0","16"
"05/29/12 07:02:52","94.132","26.3","216.01","162","60.03","17"
"05/29/12 07:07:51","94.1343","27.5","215.13","69","60.0","17"
"05/29/12 07:12:52","94.137","40.4","213.82","317","60.0","17"
"05/29/12 07:17:51","94.1399","44.0","214.47","92","60.03","18"
"05/29/12 07:22:50","94.1432","40.7","214.74","169","60.03","18"
"05/29/12 07:27:52","94.1469","52.5","214.27","327","60.0","19"
"05/29/12 07:32:51","94.1507","42.3","215.7","373","60.03","19"
"05/29/12 07:37:52","94.1545","55.0","215.89","298","60.0","19"
"05/29/12 07:42:52","94.1584","41.8","215.67","334","60.0","20"
"05/29/12 07:47:52","94.1627","67.1","216.35","341","60.03","20"
"05/29/12 07:52:52","94.1682","71.4","215.98","357","60.0","20"
"05/29/12 07:57:52","94.1739","75.7","215.33","377","60.0","21"
"05/29/12 08:02:51","94.1799","80.0","216.12","392","60.0","22"
"05/29/12 08:07:50","94.1863","84.1","215.34","415","60.03","22"
"05/29/12 08:12:51","94.193","88.3","215.23","433","60.03","22"
"05/29/12 08:17:51","94.2","92.9","216.39","449","60.0","23"
"05/29/12 08:22:51","94.2074","96.8","215.34","466","60.03","23"
"05/29/12 08:27:51","94.215","100.6","215.6","483","60.0","24"
"05/29/12 08:32:52","94.223","104.5","215.39","501","60.0","24"
