"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/29/12 08:37:51","94.2313","109.2","219.93","510","60.03","25"
"05/29/12 08:42:51","94.2403","128.5","216.7","598","60.03","25"
"05/29/12 08:47:51","94.25","87.4","215.84","426","60.03","26"
"05/29/12 08:52:52","94.2573","83.5","215.26","412","60.0","26"
"05/29/12 08:57:52","94.2626","55.3","214.55","117","60.0","26"
"05/29/12 09:02:50","94.2665","42.1","215.23","401","60.03","25"
"05/29/12 09:07:51","94.2702","38.3","215.43","102","60.03","25"
"05/29/12 09:12:51","94.2735","47.3","214.77","350","60.0","25"
"05/29/12 09:17:50","94.2768","37.3","214.23","98","60.03","24"
"05/29/12 09:22:51","94.2801","36.6","215.47","138","60.03","24"
"05/29/12 09:27:50","94.2832","34.1","215.67","95","60.0","23"
"05/29/12 09:32:51","94.2864","41.6","212.21","146","60.0","23"
"05/29/12 09:37:52","94.2894","37.1","213.35","142","60.0","23"
"05/29/12 09:42:52","94.2923","39.4","213.69","237","60.03","22"
"05/29/12 09:47:51","94.2951","32.8","214.01","83","60.03","22"
"05/29/12 09:52:52","94.298","32.5","214.57","266","60.03","22"
"05/29/12 09:57:51","94.3011","38.7","216.52","336","60.03","21"
"05/29/12 10:02:51","94.3055","61.7","215.75","320","60.03","21"
"05/29/12 10:07:52","94.3106","68.2","216.93","344","60.0","21"
"05/29/12 10:12:51","94.3158","66.1","215.4","332","60.03","22"
"05/29/12 10:17:52","94.321","89.8","216.5","436","60.0","22"
"05/29/12 10:22:51","94.3327","195.1","217.99","880","60.03","23"
"05/29/12 10:27:51","94.3429","100.7","215.72","483","60.0","24"
"05/29/12 10:32:52","94.3501","56.5","215.4","86","60.03","25"
"05/29/12 10:37:51","94.3532","20.5","214.34","208","60.03","24"
"05/29/12 10:42:50","94.3564","70.7","215.25","418","60.03","24"
"05/29/12 10:47:51","94.3614","76.5","215.3","380","60.0","23"
"05/29/12 10:52:51","94.3668","60.0","214.41","409","60.03","23"
"05/29/12 10:57:52","94.3698","34.4","215.16","263","60.0","22"
"05/29/12 11:02:51","94.3739","74.5","215.81","375","60.07","22"
"05/29/12 11:07:50","94.381","101.6","217.02","485","60.07","22"
"05/29/12 11:12:51","94.3909","193.7","218.55","885","60.0","22"
"05/29/12 11:17:51","94.4039","119.6","217.35","563","60.07","24"
"05/29/12 11:22:51","94.4147","122.0","217.26","571","60.03","24"
"05/29/12 11:27:51","94.4268","99.1","215.49","480","60.03","26"
"05/29/12 11:32:52","94.4327","47.8","215.31","371","60.03","25"
"05/29/12 11:37:51","94.4409","190.8","217.72","873","60.0","25"
"05/29/12 11:42:52","94.4513","194.7","218.08","884","60.03","25"
"05/29/12 11:47:51","94.4662","194.1","218.37","878","60.03","26"
"05/29/12 11:52:51","94.4811","194.1","218.18","880","60.07","27"
"05/29/12 11:57:51","94.4962","194.5","217.95","878","60.03","28"
"05/29/12 12:02:52","94.5115","194.0","217.92","882","60.03","29"
"05/29/12 12:07:51","94.5265","193.9","217.39","878","60.03","30"
"05/29/12 12:12:51","94.5412","194.5","217.81","886","60.03","30"
"05/29/12 12:17:52","94.5564","193.9","217.64","880","60.0","30"
"05/29/12 12:22:50","94.5564","194.1","217.42","878","60.0","30"
"05/29/12 12:27:51","94.5716","194.8","217.69","880","60.03","30"
"05/29/12 12:32:51","94.5851","195.0","218.53","878","60.03","30"
"05/29/12 12:37:51","94.6003","194.5","217.96","879","60.03","30"
"05/29/12 12:42:50","94.6141","195.2","218.14","878","60.03","30"
"05/29/12 12:47:52","94.6226","77.8","215.98","386","60.07","29"
"05/29/12 12:52:52","94.6332","70.5","215.89","99","60.0","29"
"05/29/12 12:57:52","94.643","47.5","215.5","331","60.07","28"
"05/29/12 13:02:51","94.6507","192.9","218.76","870","60.03","27"
"05/29/12 13:07:52","94.6615","165.8","218.6","769","60.03","27"
"05/29/12 13:12:52","94.6718","57.1","216.12","329","60.03","27"
"05/29/12 13:17:51","94.6805","153.3","217.48","699","60.03","26"
"05/29/12 13:22:51","94.6879","52.3","215.82","380","60.03","26"
"05/29/12 13:27:51","94.6987","193.9","218.59","884","60.03","26"
"05/29/12 13:32:52","94.7112","195.1","219.04","883","60.03","27"
"05/29/12 13:37:51","94.7231","194.5","218.44","883","60.03","27"
"05/29/12 13:42:51","94.7324","194.5","218.27","890","60.03","27"
"05/29/12 13:47:51","94.7449","179.4","218.67","816","60.03","27"
"05/29/12 13:52:52","94.7554","194.8","219.5","880","60.07","27"
"05/29/12 13:57:51","94.7668","195.4","219.64","875","60.03","27"
"05/29/12 14:02:52","94.7766","194.7","219.17","875","60.07","27"
"05/29/12 14:07:51","94.7911","184.8","218.44","837","60.03","28"
"05/29/12 14:12:52","94.805","193.7","218.31","878","60.07","28"
"05/29/12 14:17:51","94.8188","194.5","219.04","881","60.03","28"
"05/29/12 14:22:52","94.8337","180.7","218.44","820","60.03","29"
"05/29/12 14:27:51","94.8479","187.2","219.13","847","60.03","29"
"05/29/12 14:32:52","94.8623","181.7","219.32","820","60.03","29"
"05/29/12 14:37:52","94.876","105.4","217.02","501","60.03","29"
"05/29/12 14:42:51","94.886","194.0","218.2","882","60.03","28"
"05/29/12 14:47:51","94.8977","98.2","217.08","470","60.03","28"
"05/29/12 14:52:52","94.9079","77.1","215.75","382","60.07","27"
"05/29/12 14:57:52","94.9156","66.6","214.74","338","60.03","27"
"05/29/12 15:02:51","94.9228","118.1","216.37","557","60.03","26"
"05/29/12 15:07:51","94.9324","145.9","217.13","674","60.07","26"
"05/29/12 15:12:52","94.9443","196.6","217.68","894","60.03","26"
"05/29/12 15:17:52","94.9572","71.3","215.16","356","60.03","27"
"05/29/12 15:22:51","94.9643","71.1","215.02","360","60.03","26"
"05/29/12 15:27:52","94.9704","96.2","215.91","463","60.03","26"
"05/29/12 15:32:52","94.9826","166.7","217.64","763","60.0","26"
"05/29/12 15:37:52","94.9926","49.8","215.26","165","60.03","26"
"05/29/12 15:42:52","95.0016","125.8","216.27","591","60.0","25"
"05/29/12 15:47:52","95.0081","65.3","214.42","213","60.03","25"
"05/29/12 15:52:52","95.0146","75.7","215.0","377","60.0","24"
"05/29/12 15:57:52","95.0197","64.7","214.02","332","60.03","24"
"05/29/12 16:02:52","95.0241","50.8","215.02","152","60.03","23"
"05/29/12 16:07:52","95.0281","69.8","215.67","368","60.03","23"
"05/29/12 16:12:52","95.0341","90.9","215.93","440","60.03","23"
"05/29/12 16:17:52","95.0412","41.6","214.74","138","60.03","23"
"05/29/12 16:22:51","95.0448","49.0","215.09","320","60.03","22"
"05/29/12 16:27:52","95.048","44.8","214.84","121","60.07","22"
"05/29/12 16:32:51","95.0509","40.8","213.87","241","60.07","21"
"05/29/12 16:37:51","95.0544","38.4","214.8","386","60.07","20"
"05/29/12 16:42:52","95.058","33.2","214.66","116","60.03","20"
"05/29/12 16:47:51","95.0612","41.1","215.03","142","60.03","20"
"05/29/12 16:52:51","95.064","30.1","215.06","82","60.0","20"
"05/29/12 16:57:52","95.0661","34.3","214.48","263","60.07","19"
"05/29/12 17:02:52","95.0685","25.1","213.82","97","60.03","19"
"05/29/12 17:07:52","95.0708","29.6","213.72","27","60.03","19"
"05/29/12 17:12:52","95.0729","22.0","213.71","116","60.03","19"
"05/29/12 17:17:51","95.0749","24.5","213.15","47","60.07","19"
"05/29/12 17:22:51","95.0768","29.4","214.14","25","60.07","19"
"05/29/12 17:27:51","95.0786","19.5","214.67","189","60.07","19"
"05/29/12 17:32:51","95.0802","20.0","214.8","252","60.03","18"
"05/29/12 17:37:52","95.0815","13.5","214.02","10","60.07","18"
"05/29/12 17:42:52","95.0827","22.4","213.45","244","60.03","18"
"05/29/12 17:47:51","95.0838","16.1","213.66","2","60.03","18"
"05/29/12 17:52:51","95.0846","15.0","213.37","1","60.03","18"
"05/29/12 17:57:52","95.0852","12.2","213.48","2","60.03","17"
"05/29/12 18:02:52","95.0857","0.0","213.49","0","60.07","17"
"05/29/12 18:07:51","95.0861","13.9","213.32","0","60.07","17"
"05/29/12 18:12:51","95.0867","14.3","213.54","69","60.03","17"
"05/29/12 18:17:51","95.0877","12.8","213.7","0","60.07","17"
"05/29/12 18:22:52","95.0885","3.3","213.61","0","60.03","17"
"05/29/12 18:27:52","95.0889","13.5","213.56","19","60.03","17"
"05/29/12 18:32:52","95.0892","0.0","214.01","0","60.03","17"
"05/29/12 18:42:52","95.0898","2.7","213.68","0","60.03","16"
"05/29/12 18:47:52","95.0905","7.3","212.91","0","60.03","16"
"05/29/12 18:57:51","95.0913","0.0","213.47","0","60.03","16"
"05/29/12 19:02:52","95.0917","14.1","213.66","20","60.03","15"
"05/30/12 06:32:54","95.0919","4.7","215.14","0","60.0","6"
"05/30/12 06:57:53","95.0937","0.0","213.85","0","60.03","8"
"05/30/12 07:02:52","95.0942","12.4","213.42","33","60.03","8"
"05/30/12 07:07:51","95.0948","11.4","212.74","13","60.0","8"
"05/30/12 07:12:52","95.0956","15.3","213.08","0","60.03","8"
"05/30/12 07:17:52","95.0967","26.3","214.57","128","60.07","8"
"05/30/12 07:22:53","95.0994","25.8","214.15","224","60.03","9"
"05/30/12 07:27:52","95.1021","12.2","213.98","28","60.0","9"
"05/30/12 07:32:51","95.1037","33.5","214.55","110","60.03","9"
"05/30/12 07:37:52","95.106","26.6","214.6","87","60.03","9"
"05/30/12 07:42:52","95.1081","35.5","214.11","176","60.03","9"
"05/30/12 07:47:52","95.1096","12.5","213.73","4","60.0","10"
"05/30/12 07:52:52","95.1107","22.7","213.69","141","60.03","10"
"05/30/12 07:57:51","95.1121","23.1","214.11","276","60.0","10"
"05/30/12 08:02:52","95.1139","18.7","214.01","181","60.0","10"
"05/30/12 08:07:52","95.116","34.3","214.37","105","60.03","10"
"05/30/12 08:12:52","95.1184","19.5","213.8","331","60.03","11"
"05/30/12 08:17:52","95.1208","36.1","214.24","174","60.03","11"
"05/30/12 08:22:52","95.1235","42.0","213.56","262","60.0","11"
"05/30/12 08:27:52","95.1258","14.0","213.3","32","60.0","11"
"05/30/12 08:32:51","95.1277","25.6","213.66","34","60.03","11"
"05/30/12 08:42:52","95.1335","88.4","214.73","435","60.03","11"
"05/30/12 08:47:53","95.1392","42.9","214.31","136","60.0","12"
"05/30/12 08:52:52","95.1419","33.4","214.59","278","60.03","12"
"05/30/12 08:57:51","95.1448","54.7","214.21","350","60.0","12"
"05/30/12 09:02:52","95.1488","37.0","214.75","386","60.0","13"
"05/30/12 09:07:51","95.1536","42.0","215.18","233","60.0","13"
"05/30/12 09:12:51","95.1572","64.3","214.4","191","60.0","13"
"05/30/12 09:17:52","95.1632","92.2","215.76","447","60.0","13"
"05/30/12 09:22:52","95.1678","40.6","215.77","274","60.03","13"
"05/30/12 09:27:51","95.1739","66.1","216.5","333","60.0","13"
"05/30/12 09:32:52","95.1791","69.3","215.69","348","60.0","13"
"05/30/12 09:37:52","95.1847","63.7","216.0","323","60.03","14"
"05/30/12 09:42:51","95.1894","58.9","214.88","108","60.0","14"
"05/30/12 09:47:52","95.1942","60.3","214.99","117","60.0","13"
"05/30/12 09:52:52","95.1989","65.6","215.3","332","60.0","13"
"05/30/12 09:57:51","95.2037","70.5","215.09","393","60.0","14"
"05/30/12 10:02:51","95.2086","70.5","215.25","356","60.03","14"
"05/30/12 10:07:51","95.2164","102.5","215.48","489","60.0","15"
"05/30/12 10:12:52","95.2257","86.1","214.81","424","59.96","15"
"05/30/12 10:17:53","95.2326","60.8","216.33","315","60.0","15"
"05/30/12 10:22:51","95.2405","112.2","214.84","535","60.0","15"
"05/30/12 10:27:52","95.2491","72.9","213.95","368","60.03","15"
"05/30/12 10:32:52","95.2553","88.9","215.32","436","60.03","15"
"05/30/12 10:37:51","95.2621","76.6","215.18","380","60.0","15"
"05/30/12 10:42:52","95.2686","71.8","215.55","357","60.03","15"
"05/30/12 10:47:51","95.2744","125.8","217.05","589","60.03","15"
"05/30/12 10:52:52","95.2834","88.6","216.11","432","60.03","16"
"05/30/12 10:57:51","95.29","74.3","215.79","368","60.03","16"
"05/30/12 11:02:51","95.2949","54.5","214.97","410","60.0","16"
"05/30/12 11:07:51","95.2998","79.5","215.98","395","60.03","15"
"05/30/12 11:12:52","95.3073","112.7","216.27","537","60.03","16"
"05/30/12 11:17:52","95.3169","80.8","215.61","398","60.0","17"
"05/30/12 11:22:53","95.3236","107.9","216.12","515","60.03","17"
"05/30/12 11:27:52","95.3311","91.0","215.97","444","60.03","17"
"05/30/12 11:32:52","95.338","88.0","215.4","430","60.03","16"
"05/30/12 11:37:52","95.3474","118.0","216.91","556","60.0","17"
"05/30/12 11:42:52","95.3564","142.7","217.06","661","60.03","17"
"05/30/12 11:47:51","95.3666","105.0","215.63","506","60.07","17"
"05/30/12 11:52:52","95.3763","101.5","215.39","485","60.0","18"
"05/30/12 11:57:51","95.3862","108.3","216.25","516","60.03","18"
"05/30/12 12:02:52","95.3945","116.7","214.69","553","60.03","18"
"05/30/12 12:07:51","95.4054","109.9","205.17","548","60.03","19"
"05/30/12 12:12:52","95.4138","102.3","216.54","491","60.0","19"
"05/30/12 12:17:52","95.426","172.8","219.11","785","60.03","20"
"05/30/12 12:22:51","95.4354","130.8","216.15","612","60.03","20"
"05/30/12 12:27:53","95.4462","133.1","217.6","617","60.0","20"
"05/30/12 12:32:52","95.4592","121.8","217.36","572","60.03","21"
"05/30/12 12:37:52","95.4708","193.9","218.08","884","60.03","22"
"05/30/12 12:42:52","95.4814","136.7","216.84","637","60.0","22"
"05/30/12 12:47:51","95.4914","143.1","216.15","673","60.03","23"
"05/30/12 12:52:53","95.5021","124.4","216.54","583","60.03","22"
"05/30/12 12:57:52","95.514","195.1","217.41","887","60.0","23"
"05/30/12 13:02:51","95.528","76.3","216.41","380","60.07","23"
"05/30/12 13:07:51","95.538","194.3","218.21","887","60.03","24"
"05/30/12 13:12:52","95.5495","79.7","215.66","391","60.0","24"
"05/30/12 13:17:53","95.5601","88.4","215.79","431","60.03","24"
"05/30/12 13:22:52","95.5737","195.7","218.23","880","60.03","25"
"05/30/12 13:27:52","95.5846","111.4","215.43","533","60.03","26"
"05/30/12 13:32:52","95.5922","122.7","215.45","582","60.0","25"
"05/30/12 13:37:51","95.6027","195.4","217.9","883","60.0","25"
"05/30/12 13:42:52","95.6172","132.4","217.09","617","60.03","26"
"05/30/12 13:47:53","95.6309","194.6","218.18","883","60.03","26"
"05/30/12 13:52:51","95.6444","194.5","218.46","881","60.03","26"
"05/30/12 13:57:52","95.6596","165.3","216.98","756","60.07","27"
"05/30/12 14:02:52","95.6715","64.9","215.51","332","60.03","25"
"05/30/12 14:07:52","95.684","141.4","217.39","663","60.03","26"
"05/30/12 14:12:52","95.6955","186.9","217.78","846","60.03","26"
"05/30/12 14:17:52","95.7099","186.4","217.66","849","60.0","26"
"05/30/12 14:22:52","95.7233","131.6","217.13","615","60.0","26"
"05/30/12 14:27:53","95.737","179.0","217.7","812","60.0","27"
"05/30/12 14:32:52","95.7508","176.2","217.79","805","60.03","27"
"05/30/12 14:37:52","95.7645","174.1","218.4","790","60.03","27"
"05/30/12 14:42:53","95.7779","175.7","218.4","795","60.0","27"
"05/30/12 14:47:51","95.7912","174.9","218.06","794","60.03","27"
"05/30/12 14:52:52","95.8044","171.8","217.44","785","60.0","27"
"05/30/12 14:57:51","95.8172","163.4","216.4","750","60.03","27"
"05/30/12 15:02:52","95.8298","159.9","216.46","735","60.0","27"
"05/30/12 15:07:51","95.842","158.8","216.94","731","60.03","27"
"05/30/12 15:12:52","95.8542","155.4","216.82","719","60.03","27"
"05/30/12 15:17:51","95.8663","153.2","216.8","708","60.03","27"
"05/30/12 15:22:52","95.8782","151.1","216.78","698","60.03","26"
"05/30/12 15:27:53","95.8899","146.8","216.7","683","60.03","26"
"05/30/12 15:32:52","95.9012","143.7","217.2","666","60.03","26"
"05/30/12 15:37:53","95.9123","140.8","216.67","651","60.0","26"
"05/30/12 15:42:51","95.9231","138.3","216.63","640","60.03","25"
"05/30/12 15:47:51","95.9338","134.9","216.8","625","60.0","25"
"05/30/12 15:52:52","95.9441","130.6","216.01","613","60.03","26"
"05/30/12 15:57:51","95.9541","127.5","216.59","597","60.0","25"
"05/30/12 16:02:52","95.9639","124.2","216.06","587","60.03","25"
"05/30/12 16:07:53","95.9735","121.0","216.18","571","60.03","24"
"05/30/12 16:12:52","95.9826","116.4","215.61","548","60.0","25"
"05/30/12 16:17:51","95.9916","112.6","215.82","533","60.0","25"
"05/30/12 16:22:52","96.0002","109.1","215.85","521","60.03","25"
"05/30/12 16:27:51","96.0085","106.4","216.56","506","60.03","25"
"05/30/12 16:32:52","96.0166","101.4","215.39","487","60.0","25"
"05/30/12 16:37:52","96.0244","98.8","215.9","475","60.03","25"
"05/30/12 16:42:53","96.032","93.8","215.21","456","60.03","25"
"05/30/12 16:47:51","96.0391","90.8","216.21","441","60.0","25"
"05/30/12 16:52:52","96.0461","87.1","215.24","422","60.03","24"
"05/30/12 16:57:53","96.0527","82.3","215.2","406","60.07","24"
"05/30/12 17:02:51","96.0589","78.7","216.03","387","60.03","24"
"05/30/12 17:07:51","96.0649","74.3","215.46","374","60.03","24"
"05/30/12 17:12:52","96.0706","70.0","215.51","354","60.03","23"
"05/30/12 17:17:53","96.0759","66.2","215.61","333","60.0","23"
"05/30/12 17:22:52","96.0808","62.1","214.9","317","60.0","22"
"05/30/12 17:27:52","96.0854","55.2","216.04","84","60.03","22"
"05/30/12 17:32:52","96.0892","60.1","216.41","343","60.03","22"
"05/30/12 17:37:52","96.0932","39.3","215.79","345","60.03","22"
"05/30/12 17:42:51","96.0968","40.4","215.69","148","60.03","22"
"05/30/12 17:47:52","96.1002","43.8","215.59","98","60.03","21"
"05/30/12 17:52:53","96.103","29.8","214.1","102","60.0","20"
"05/30/12 17:57:51","96.1057","34.2","213.78","157","60.03","20"
"05/30/12 18:02:53","96.1081","32.3","214.51","258","60.03","20"
"05/30/12 18:07:52","96.1102","22.5","214.71","97","60.0","19"
"05/30/12 18:12:52","96.112","12.1","215.06","151","60.0","19"
"05/30/12 18:17:52","96.1135","18.2","215.58","40","60.03","19"
"05/30/12 18:22:53","96.1148","14.9","213.64","4","60.03","19"
"05/30/12 18:27:52","96.1159","14.4","213.95","2","60.03","18"
"05/30/12 18:32:51","96.1168","15.3","212.93","136","60.07","18"
"05/30/12 18:37:52","96.1176","15.5","213.41","0","60.03","17"
"05/30/12 18:42:52","96.1181","14.3","212.79","226","60.03","17"
"05/30/12 18:47:52","96.1186","0.0","212.71","0","60.03","17"
"05/30/12 18:52:52","96.1189","0.0","213.06","0","60.03","17"
"05/30/12 18:57:53","96.1192","0.0","213.41","0","60.07","16"
"05/30/12 19:02:52","96.1194","0.0","213.41","30","60.0","15"
"05/30/12 19:07:53","96.1197","0.0","214.02","209","60.07","15"
"05/31/12 06:12:54","96.1204","7.4","211.99","0","60.03","8"
"05/31/12 06:17:54","96.1207","10.8","213.86","4","60.03","9"
"05/31/12 06:22:53","96.1211","10.8","214.15","1","60.03","9"
"05/31/12 06:27:52","96.1216","13.0","215.5","2","60.0","9"
"05/31/12 06:32:52","96.1223","15.4","214.22","123","60.03","10"
"05/31/12 06:37:52","96.1231","12.8","212.86","88","60.03","10"
"05/31/12 06:42:51","96.1242","12.8","212.95","63","60.0","11"
"05/31/12 06:47:53","96.1255","13.1","213.09","33","60.03","11"
"05/31/12 06:52:52","96.1271","11.9","213.71","82","60.03","11"
"05/31/12 06:57:52","96.1288","34.7","213.12","81","60.0","12"
"05/31/12 07:02:52","96.1309","26.4","217.79","134","60.07","12"
"05/31/12 07:07:51","96.1334","29.4","214.95","260","60.0","13"
"05/31/12 07:12:51","96.1362","34.3","215.09","254","60.03","13"
"05/31/12 07:17:53","96.1393","40.9","215.02","171","60.0","13"
"05/31/12 07:22:52","96.1429","42.6","214.33","306","60.07","14"
"05/31/12 07:27:53","96.1466","51.6","215.45","368","60.03","15"
"05/31/12 07:32:52","96.1505","47.3","214.29","364","60.0","15"
"05/31/12 07:37:52","96.1544","56.7","211.8","282","60.03","16"
"05/31/12 07:42:53","96.1583","42.0","215.04","354","60.03","16"
"05/31/12 07:47:52","96.1636","70.4","215.95","350","60.0","17"
"05/31/12 07:52:51","96.1692","74.8","216.77","373","60.03","17"
"05/31/12 07:57:53","96.1753","79.5","214.8","392","60.03","17"
"05/31/12 08:02:51","96.1816","83.9","214.72","412","60.03","18"
"05/31/12 08:07:52","96.1883","88.0","214.9","433","60.03","18"
"05/31/12 08:17:52","96.2026","96.5","214.67","465","60.03","19"
"05/31/12 08:22:52","96.2103","100.7","215.02","485","60.0","19"
"05/31/12 08:27:53","96.2183","104.7","215.8","503","60.03","20"
"05/31/12 08:32:51","96.2266","108.7","215.0","518","60.03","20"
"05/31/12 08:37:51","96.2351","111.8","214.6","534","60.03","21"
"05/31/12 08:42:52","96.244","116.0","215.29","552","60.03","22"
"05/31/12 08:47:53","96.2532","119.1","215.07","567","60.03","22"
"05/31/12 08:52:51","96.2626","123.0","215.21","580","60.03","23"
"05/31/12 08:57:52","96.2723","126.3","215.61","594","60.03","23"
"05/31/12 09:02:53","96.2823","130.0","215.6","608","60.0","23"
"05/31/12 09:07:53","96.2925","132.6","216.11","620","60.0","24"
"05/31/12 09:12:53","96.303","134.9","216.07","633","60.0","24"
"05/31/12 09:17:51","96.3136","139.1","216.24","644","60.0","24"
"05/31/12 09:22:53","96.3246","141.3","215.65","661","60.03","25"
"05/31/12 09:27:52","96.3357","144.2","215.79","671","60.0","25"
"05/31/12 09:32:53","96.3471","146.8","216.14","684","60.03","26"
"05/31/12 09:37:52","96.3585","149.7","214.96","697","60.0","26"
"05/31/12 09:42:53","96.3703","152.6","216.55","707","60.07","27"
"05/31/12 09:47:52","96.3822","154.4","215.92","715","60.03","27"
"05/31/12 09:52:52","96.3943","157.0","215.81","722","60.0","28"
"05/31/12 09:57:53","96.4067","158.7","216.39","730","60.0","28"
"05/31/12 10:02:52","96.4192","160.8","216.77","741","60.03","29"
"05/31/12 10:07:52","96.4318","164.1","217.52","752","60.0","29"
"05/31/12 10:12:52","96.4447","166.0","216.66","760","60.0","29"
"05/31/12 10:17:52","96.4576","167.2","216.78","767","60.03","30"
"05/31/12 10:22:53","96.4708","169.3","216.67","778","60.0","30"
"05/31/12 10:27:52","96.484","173.2","218.26","786","60.0","30"
"05/31/12 10:32:51","96.4976","173.4","217.28","796","60.03","30"
"05/31/12 10:37:52","96.5111","173.5","217.06","797","60.0","31"
"05/31/12 10:42:53","96.5248","176.6","217.9","807","60.0","32"
"05/31/12 10:47:53","96.5386","177.8","217.35","809","60.0","32"
"05/31/12 10:57:53","96.5665","179.5","218.02","813","60.03","33"
"05/31/12 11:02:52","96.5805","181.3","218.63","818","60.0","33"
"05/31/12 11:07:51","96.5945","181.2","218.32","822","60.03","34"
"05/31/12 11:12:52","96.6088","182.5","218.41","825","60.0","34"
"05/31/12 11:17:52","96.6231","184.1","218.53","832","60.03","34"
"05/31/12 11:22:53","96.6374","183.3","218.3","826","60.03","35"
"05/31/12 11:27:53","96.6517","184.2","218.33","838","60.03","36"
"05/31/12 11:32:52","96.666","183.9","217.31","837","60.0","37"
"05/31/12 11:37:52","96.6804","185.6","217.35","851","60.03","37"
"05/31/12 11:42:52","96.695","186.7","217.29","853","60.03","37"
"05/31/12 11:47:52","96.7097","188.5","217.32","855","60.03","37"
"05/31/12 11:52:53","96.7245","188.5","217.74","854","60.0","37"
"05/31/12 11:57:52","96.7391","187.8","217.71","857","60.03","37"
"05/31/12 12:02:52","96.7538","189.0","217.79","854","60.03","37"
"05/31/12 12:07:53","96.7686","188.7","218.1","860","60.03","38"
"05/31/12 12:12:52","96.7833","187.7","217.39","856","60.0","38"
"05/31/12 12:17:52","96.7979","189.0","217.19","861","60.03","38"
"05/31/12 12:22:53","96.8128","189.9","217.48","858","60.03","37"
"05/31/12 12:27:53","96.8275","189.8","217.87","858","60.0","38"
"05/31/12 12:32:52","96.8423","189.2","218.74","854","60.0","38"
"05/31/12 12:37:52","96.8571","189.3","218.12","856","60.0","37"
"05/31/12 12:42:53","96.8719","189.4","217.86","862","60.0","37"
"05/31/12 12:47:52","96.8866","187.8","217.58","852","60.0","38"
"05/31/12 12:52:52","96.9013","189.0","218.06","857","60.03","38"
"05/31/12 12:57:53","96.9161","188.6","217.82","857","60.0","38"
"05/31/12 13:02:53","96.9309","187.5","218.62","854","60.03","38"
"05/31/12 13:07:53","96.9455","188.5","218.43","855","60.03","38"
"05/31/12 13:12:52","96.96","186.2","217.84","845","60.0","38"
"05/31/12 13:17:52","96.9744","185.2","218.06","842","60.0","38"
"05/31/12 13:22:53","96.9889","184.2","217.89","837","60.0","38"
"05/31/12 13:27:52","97.0032","184.1","218.48","834","60.03","38"
"05/31/12 13:32:52","97.0175","183.2","217.44","833","60.0","38"
"05/31/12 13:37:52","97.0317","181.9","217.26","833","60.03","38"
"05/31/12 13:42:53","97.046","182.3","217.36","830","60.0","38"
"05/31/12 13:47:53","97.06","180.7","216.97","826","60.0","38"
"05/31/12 13:52:53","97.0741","179.2","216.39","819","60.03","37"
"05/31/12 13:57:52","97.088","178.2","217.29","815","60.03","37"
"05/31/12 14:02:53","97.102","178.0","217.6","806","60.0","36"
"05/31/12 14:07:52","97.1157","175.7","217.87","800","60.03","37"
"05/31/12 14:12:52","97.1293","175.0","217.46","793","60.0","36"
"05/31/12 14:17:52","97.1428","173.6","216.73","794","60.0","36"
"05/31/12 14:22:53","97.1563","171.6","217.5","783","60.03","36"
"05/31/12 14:27:52","97.1696","169.0","217.91","775","60.03","36"
"05/31/12 14:32:52","97.1827","168.8","217.77","772","60.03","36"
"05/31/12 14:37:53","97.1957","164.8","217.14","758","60.03","35"
"05/31/12 14:42:53","97.2086","164.1","217.17","753","60.07","35"
"05/31/12 14:47:53","97.2212","161.9","217.37","740","60.0","35"
"05/31/12 14:52:52","97.2338","160.6","218.06","733","60.0","34"
"05/31/12 14:57:53","97.2463","157.1","217.56","724","60.03","34"
"05/31/12 15:02:53","97.2584","155.2","216.44","719","60.03","34"
"05/31/12 15:07:52","97.2703","152.6","216.9","703","60.0","34"
"05/31/12 15:12:53","97.2822","150.2","216.57","693","60.0","33"
"05/31/12 15:17:53","97.2938","148.4","217.01","679","60.03","33"
"05/31/12 15:22:53","97.3053","145.4","216.42","673","60.03","33"
"05/31/12 15:27:53","97.3165","141.8","217.12","658","60.03","32"
"05/31/12 15:32:53","97.3275","138.7","216.64","643","60.07","32"
"05/31/12 15:37:52","97.3381","135.6","216.24","635","60.0","32"
"05/31/12 15:42:52","97.3485","131.7","215.77","617","60.0","33"
"05/31/12 15:47:52","97.3587","131.2","217.11","608","60.0","32"
"05/31/12 15:52:52","97.3689","129.0","216.83","600","60.07","31"
"05/31/12 15:57:52","97.3787","124.4","215.79","588","60.0","31"
"05/31/12 16:02:52","97.3883","120.9","216.4","569","60.07","30"
"05/31/12 16:07:53","97.3975","116.6","216.51","552","60.03","31"
"05/31/12 16:12:52","97.4065","113.4","216.79","537","60.03","31"
"05/31/12 16:17:52","97.4152","109.7","215.97","525","60.03","31"
"05/31/12 16:22:52","97.4236","106.5","215.66","509","60.0","31"
"05/31/12 16:27:53","97.4318","103.9","215.71","495","60.03","30"
"05/31/12 16:32:52","97.4398","100.8","216.11","485","60.03","29"
"05/31/12 16:37:53","97.4474","97.2","215.51","471","60.03","29"
"05/31/12 16:42:53","97.4549","93.8","215.18","454","60.03","28"
"05/31/12 16:47:52","97.462","89.8","215.56","439","60.03","27"
"05/31/12 16:52:53","97.4689","86.0","216.22","417","60.03","26"
"05/31/12 16:57:53","97.4753","81.9","215.96","404","60.03","26"
"05/31/12 17:02:52","97.4816","78.1","215.51","386","60.03","25"
"05/31/12 17:07:53","97.4874","74.0","216.34","366","60.03","25"
"05/31/12 17:12:53","97.4931","69.5","216.24","350","60.03","24"
"05/31/12 17:22:52","97.5033","61.6","215.34","315","60.03","23"
"05/31/12 17:27:53","97.5077","49.3","215.42","102","60.0","23"
"05/31/12 17:32:54","97.5117","40.2","214.56","363","60.03","22"
"05/31/12 17:37:52","97.5156","46.0","215.25","407","60.03","22"
"05/31/12 17:42:52","97.5192","39.9","214.61","275","60.03","22"
"05/31/12 17:47:52","97.5225","34.8","214.5","251","60.03","21"
"05/31/12 17:52:53","97.5255","41.8","213.98","194","60.03","21"
"05/31/12 17:57:52","97.5281","37.1","214.34","76","60.07","21"
"05/31/12 18:02:52","97.5305","24.9","213.79","245","60.03","20"
"05/31/12 18:07:52","97.5325","34.9","213.88","96","60.03","20"
"05/31/12 18:12:52","97.5343","14.9","213.81","52","60.03","20"
"05/31/12 18:17:52","97.5358","10.5","213.74","132","60.03","20"
"05/31/12 18:22:52","97.5371","22.2","214.08","150","60.03","19"
"05/31/12 18:27:53","97.5382","16.4","213.64","4","60.0","19"
"05/31/12 18:32:51","97.5391","12.6","213.72","34","60.03","19"
"05/31/12 18:37:53","97.5397","5.9","213.72","0","60.03","19"
"05/31/12 18:42:53","97.5403","6.4","213.67","155","60.03","19"
"05/31/12 18:47:52","97.5408","0.0","213.87","225","60.03","18"
"05/31/12 18:52:53","97.5412","0.0","213.87","33","60.03","18"
"05/31/12 18:57:53","97.5415","12.4","213.2","21","60.0","18"
"05/31/12 19:02:52","97.5418","0.0","213.8","0","60.03","18"
"05/31/12 19:07:54","97.542","0.0","213.93","0","60.0","18"
"05/31/12 19:12:53","97.5423","0.0","213.78","0","60.03","17"
"05/31/12 19:17:53","97.5425","0.0","213.1","0","60.03","17"
"05/31/12 19:22:54","97.5427","0.0","212.95","0","60.03","17"
"05/31/12 19:27:54","97.5427","0.0","213.23","0","60.0","16"
"06/01/12 06:02:56","97.5427","0.0","213.55","0","60.0","5"
"06/01/12 06:07:54","97.5427","0.0","213.33","0","60.03","6"
"06/01/12 06:13:01","97.5429","0.0","212.47","2","60.03","6"
"06/01/12 06:17:54","97.5432","12.6","212.89","43","60.0","7"
"06/01/12 06:22:53","97.5437","0.0","212.89","0","60.03","7"
"06/01/12 06:27:54","97.5442","5.0","213.7","162","60.0","7"
"06/01/12 06:32:53","97.545","12.1","212.73","31","60.03","8"
"06/01/12 06:37:53","97.5459","15.3","213.56","111","60.03","8"
"06/01/12 06:42:54","97.547","13.0","214.18","139","60.03","9"
"06/01/12 06:47:52","97.5484","28.2","214.36","104","60.03","9"
"06/01/12 06:52:53","97.5503","18.5","214.93","258","60.03","9"
"06/01/12 06:57:53","97.5525","26.9","213.52","148","60.03","10"
"06/01/12 07:02:52","97.5544","16.9","214.03","38","60.0","11"
"06/01/12 07:07:52","97.556","31.7","214.26","111","60.03","11"
"06/01/12 07:12:53","97.5578","25.8","214.5","18","60.0","11"
"06/01/12 07:17:54","97.5598","25.8","214.51","25","60.03","12"
"06/01/12 07:22:53","97.5621","37.1","214.57","79","60.03","13"
"06/01/12 07:27:52","97.5644","34.2","214.07","272","60.03","13"
"06/01/12 07:32:54","97.5674","35.1","215.17","295","60.03","13"
"06/01/12 07:37:54","97.5709","40.9","215.12","351","60.03","15"
"06/01/12 07:47:54","97.578","46.6","215.21","338","60.03","16"
"06/01/12 07:52:52","97.5821","44.7","215.81","361","60.0","17"
"06/01/12 07:57:52","97.5865","67.0","215.86","340","60.03","17"
"06/01/12 08:02:52","97.5921","75.1","215.73","375","60.0","18"
"06/01/12 08:07:53","97.5979","77.3","215.92","382","60.07","19"
"06/01/12 08:12:54","97.6033","71.4","216.26","359","60.0","20"
"06/01/12 08:17:53","97.6086","68.6","216.41","343","60.03","20"
"06/01/12 08:22:54","97.6152","87.3","215.86","427","60.03","22"
"06/01/12 08:27:54","97.6216","76.5","216.0","380","60.0","22"
"06/01/12 08:32:53","97.6275","84.6","215.93","415","60.03","23"
"06/01/12 08:37:53","97.6326","77.1","215.84","383","60.0","23"
"06/01/12 08:42:52","97.6388","74.8","216.49","374","60.03","23"
"06/01/12 08:47:54","97.6445","82.5","215.89","406","60.03","24"
"06/01/12 08:52:54","97.6524","111.6","216.46","530","60.03","25"
"06/01/12 08:57:53","97.6609","113.6","216.75","539","60.0","25"
"06/01/12 09:02:52","97.6681","100.0","216.45","481","60.0","26"
"06/01/12 09:07:52","97.6749","97.1","216.34","466","60.03","26"
"06/01/12 09:12:54","97.6833","109.6","216.47","520","60.03","27"
"06/01/12 09:17:53","97.6915","95.4","216.18","459","60.03","27"
"06/01/12 09:22:52","97.6993","112.3","217.04","531","60.0","27"
"06/01/12 09:27:52","97.7081","104.5","216.46","501","60.03","28"
"06/01/12 09:32:53","97.7159","114.6","216.45","542","60.03","28"
"06/01/12 09:37:53","97.7251","130.6","217.77","607","60.03","28"
"06/01/12 09:42:54","97.7368","161.3","218.78","735","60.03","29"
"06/01/12 09:47:53","97.7494","161.1","218.59","735","60.03","30"
"06/01/12 09:52:54","97.7617","152.4","216.95","705","60.03","31"
"06/01/12 09:57:54","97.7735","149.8","217.35","692","60.0","31"
"06/01/12 10:02:54","97.7859","164.2","217.15","752","60.03","31"
"06/01/12 10:07:54","97.7982","153.0","216.92","708","60.03","31"
"06/01/12 10:12:53","97.8103","159.6","217.41","730","60.03","31"
"06/01/12 10:17:53","97.8231","170.7","217.81","783","60.03","31"
"06/01/12 10:22:54","97.8362","162.9","216.74","747","60.03","31"
"06/01/12 10:27:53","97.848","136.2","217.12","632","60.0","31"
"06/01/12 10:32:52","97.8592","122.0","215.94","573","60.0","31"
"06/01/12 10:37:53","97.8674","85.4","216.36","414","60.03","30"
"06/01/12 10:42:52","97.8736","74.0","215.86","364","60.03","29"
"06/01/12 10:47:52","97.8794","79.7","215.75","393","60.0","28"
"06/01/12 10:52:54","97.8855","75.3","215.83","375","60.03","27"
"06/01/12 10:57:54","97.8914","78.4","216.24","385","60.0","27"
"06/01/12 11:02:53","97.8978","84.5","217.46","409","60.03","26"
"06/01/12 11:07:54","97.9044","85.6","216.93","417","60.03","25"
"06/01/12 11:12:52","97.9111","89.3","216.4","434","60.03","25"
"06/01/12 11:17:53","97.9182","94.1","217.82","449","60.03","25"
"06/01/12 11:22:53","97.9257","98.2","217.13","470","60.03","25"
"06/01/12 11:27:54","97.9339","131.5","216.46","613","60.03","25"
"06/01/12 11:32:53","97.9472","158.9","216.69","734","60.0","27"
"06/01/12 11:37:53","97.9604","194.5","217.9","884","60.0","28"
"06/01/12 11:42:53","97.9749","187.4","217.29","848","60.0","29"
"06/01/12 11:47:52","97.9898","193.9","217.5","881","60.03","30"
"06/01/12 11:52:53","98.0032","158.7","217.98","730","60.03","31"
"06/01/12 11:57:54","98.0124","81.0","216.99","398","60.03","30"
"06/01/12 12:02:53","98.021","160.5","217.59","738","60.03","30"
"06/01/12 12:07:54","98.0348","194.0","216.77","881","60.03","31"
"06/01/12 12:12:53","98.0499","186.4","217.33","848","60.0","32"
"06/01/12 12:17:53","98.0646","187.9","216.62","859","60.0","32"
"06/01/12 12:22:52","98.0789","169.6","217.36","777","60.03","33"
"06/01/12 12:27:53","98.0928","162.0","217.16","738","60.0","35"
"06/01/12 12:32:54","98.1042","167.3","217.64","763","60.0","35"
"06/01/12 12:37:53","98.1183","164.0","217.38","748","60.0","36"
"06/01/12 12:42:54","98.1304","134.5","217.0","625","60.0","35"
"06/01/12 12:47:55","98.14","110.9","216.31","525","60.0","35"
"06/01/12 12:52:54","98.1484","122.9","216.2","583","60.03","35"
"06/01/12 12:57:53","98.1583","133.6","216.66","623","60.03","34"
"06/01/12 13:02:54","98.1691","138.1","217.14","642","60.03","33"
"06/01/12 13:07:54","98.1805","176.9","217.73","808","60.0","33"
"06/01/12 13:12:54","98.1946","184.0","218.06","836","60.03","34"
"06/01/12 13:17:53","98.2092","190.5","218.34","860","60.03","35"
"06/01/12 13:22:53","98.2242","190.8","217.87","860","60.03","35"
"06/01/12 13:27:55","98.2389","187.1","217.68","848","60.03","36"
"06/01/12 13:32:53","98.2535","186.1","217.25","846","60.03","37"
"06/01/12 13:37:52","98.2678","180.5","217.67","823","60.0","38"
"06/01/12 13:42:53","98.2816","168.3","217.66","766","60.03","38"
"06/01/12 13:47:53","98.2947","169.0","216.77","771","60.03","38"
"06/01/12 13:52:53","98.3068","148.2","217.5","687","60.07","38"
"06/01/12 13:57:54","98.3181","148.6","217.75","685","60.03","38"
"06/01/12 14:02:53","98.3295","145.5","217.55","673","60.0","38"
"06/01/12 14:07:54","98.341","152.8","217.76","703","60.03","38"
"06/01/12 14:12:54","98.3528","158.8","216.75","732","60.0","38"
"06/01/12 14:17:53","98.3655","165.0","217.06","760","60.03","38"
"06/01/12 14:22:53","98.3785","166.8","217.67","764","60.03","38"
"06/01/12 14:27:53","98.3913","163.2","216.78","748","60.03","38"
"06/01/12 14:32:54","98.404","161.8","217.13","742","60.03","38"
"06/01/12 14:37:54","98.4165","161.7","217.47","739","60.0","37"
"06/01/12 14:42:53","98.4289","157.0","217.11","721","60.0","37"
"06/01/12 14:47:53","98.4413","159.3","218.27","727","60.03","37"
"06/01/12 14:52:54","98.4537","158.4","218.06","726","60.03","36"
"06/01/12 14:57:54","98.4659","155.5","217.63","713","60.0","36"
"06/01/12 15:02:53","98.4779","152.8","217.1","703","60.03","36"
"06/01/12 15:07:54","98.4897","150.3","216.85","692","60.0","35"
"06/01/12 15:12:54","98.5014","147.4","217.15","680","60.03","35"
"06/01/12 15:17:54","98.5127","144.7","217.3","668","60.03","35"
"06/01/12 15:22:54","98.5239","142.3","216.86","659","60.03","35"
"06/01/12 15:27:54","98.5349","140.4","216.88","651","60.03","35"
"06/01/12 15:32:53","98.5458","138.9","217.49","644","60.0","35"
"06/01/12 15:37:54","98.5565","137.4","216.57","636","60.03","35"
"06/01/12 15:42:54","98.5671","134.8","217.16","626","60.0","35"
"06/01/12 15:47:54","98.5775","132.8","216.62","620","60.0","35"
"06/01/12 15:52:55","98.5878","132.5","216.71","622","60.03","35"
"06/01/12 15:57:53","98.5983","138.9","217.34","643","60.03","35"
"06/01/12 16:02:54","98.6088","154.0","217.84","708","60.03","34"
"06/01/12 16:07:54","98.6172","85.3","216.2","414","60.03","33"
"06/01/12 16:12:55","98.6245","150.1","216.87","693","60.03","33"
"06/01/12 16:17:53","98.6342","119.6","216.29","567","60.03","33"
"06/01/12 16:22:54","98.6439","120.2","217.16","566","60.0","33"
"06/01/12 16:27:53","98.6531","119.1","216.31","561","60.03","33"
"06/01/12 16:32:53","98.6621","100.8","215.75","483","60.03","33"
"06/01/12 16:37:54","98.6702","98.1","216.27","468","60.0","32"
"06/01/12 16:42:54","98.677","87.2","215.62","425","60.03","31"
"06/01/12 16:47:53","98.6851","108.1","216.62","517","60.03","30"
"06/01/12 16:52:54","98.6931","98.4","215.96","476","60.03","29"
"06/01/12 16:57:54","98.7011","98.5","217.56","473","60.07","29"
"06/01/12 17:02:54","98.7086","94.3","216.45","453","60.03","29"
"06/01/12 17:07:54","98.7149","41.4","215.75","292","60.03","28"
"06/01/12 17:12:55","98.7188","40.5","215.46","378","60.03","28"
"06/01/12 17:17:54","98.7237","83.0","215.99","406","60.03","27"
"06/01/12 17:22:54","98.7297","64.1","216.35","324","60.03","27"
"06/01/12 17:27:53","98.735","72.3","215.45","362","60.03","27"
"06/01/12 17:32:53","98.7404","70.2","216.49","350","60.03","26"
"06/01/12 17:37:53","98.7454","62.7","215.8","324","60.03","26"
"06/01/12 17:42:54","98.7501","54.1","216.52","158","60.03","26"
"06/01/12 17:47:55","98.7542","44.6","215.55","313","60.03","26"
"06/01/12 17:57:54","98.7598","27.8","215.71","142","60.0","25"
"06/01/12 18:02:54","98.7617","29.4","215.29","164","60.03","25"
"06/01/12 18:07:55","98.7633","27.7","213.72","35","60.0","24"
"06/01/12 18:12:54","98.765","10.6","214.66","12","60.03","23"
"06/01/12 18:17:54","98.7665","19.8","214.89","269","60.03","23"
"06/01/12 18:22:53","98.7683","12.1","214.46","43","60.03","22"
"06/01/12 18:27:54","98.7698","28.8","214.27","72","60.03","22"
"06/01/12 18:32:53","98.7711","20.3","213.59","144","60.03","22"
"06/01/12 18:37:54","98.7721","15.0","213.82","1","60.07","21"
"06/01/12 18:42:55","98.773","10.7","213.87","16","60.03","21"
"06/01/12 18:47:53","98.7738","11.3","213.67","3","60.07","21"
"06/01/12 18:52:53","98.7747","11.3","214.55","44","60.0","20"
"06/01/12 18:57:54","98.7754","7.3","214.83","111","60.07","20"
"06/01/12 19:02:54","98.7762","14.8","214.49","81","60.03","20"
"06/01/12 19:07:54","98.7769","7.3","213.77","235","60.03","20"
"06/01/12 19:12:54","98.7777","0.8","214.44","234","60.03","19"
"06/01/12 19:17:53","98.7784","12.0","214.96","33","60.0","19"
"06/01/12 19:22:55","98.7792","14.0","214.83","76","60.03","19"
"06/01/12 19:27:54","98.78","14.3","213.6","69","60.03","19"
"06/01/12 19:32:53","98.7808","14.5","214.54","1","60.0","19"
"06/01/12 19:37:54","98.7815","14.4","214.26","0","60.03","19"
"06/01/12 19:42:53","98.7821","14.1","213.88","0","60.0","19"
"06/01/12 19:47:54","98.7825","0.0","214.13","51","60.0","19"
"06/01/12 19:52:55","98.7828","0.0","214.42","0","60.03","19"
"06/01/12 19:57:54","98.783","13.9","214.53","3","60.0","19"
"06/01/12 20:07:55","98.7834","0.0","213.97","0","60.03","18"
"06/02/12 06:22:55","98.7836","10.6","214.09","3","60.0","11"
"06/02/12 06:27:54","98.784","6.7","214.09","240","60.03","12"
"06/02/12 06:32:54","98.7846","10.9","213.98","1","60.03","12"
"06/02/12 06:37:54","98.7852","13.1","214.23","10","60.0","12"
"06/02/12 06:42:54","98.7861","13.8","214.69","9","60.03","12"
"06/02/12 06:47:56","98.7871","19.0","215.39","155","60.03","13"
"06/02/12 06:52:55","98.7883","17.1","214.01","40","60.03","13"
"06/02/12 06:57:54","98.7896","12.7","214.34","106","60.03","13"
"06/02/12 07:02:56","98.7911","28.5","215.48","110","60.03","13"
"06/02/12 07:07:54","98.7927","20.6","214.72","248","60.0","13"
"06/02/12 07:12:55","98.7944","12.8","214.12","137","60.03","14"
"06/02/12 07:17:55","98.7959","28.5","214.38","60","60.03","14"
"06/02/12 07:22:54","98.7976","33.1","214.82","204","60.03","14"
"06/02/12 07:27:53","98.7998","32.0","215.01","78","60.03","15"
"06/02/12 07:32:54","98.8021","29.8","215.56","174","60.0","15"
"06/02/12 07:37:53","98.8046","27.8","215.33","71","60.03","15"
"06/02/12 07:42:54","98.8071","35.9","215.44","242","60.03","15"
"06/02/12 07:47:54","98.8095","35.4","215.1","248","60.0","15"
"06/02/12 07:52:54","98.8119","33.5","214.04","70","60.0","15"
"06/02/12 07:57:54","98.8141","17.2","213.43","139","60.03","16"
"06/02/12 08:02:55","98.8163","33.0","214.35","62","60.03","16"
"06/02/12 08:07:54","98.8186","26.1","214.11","84","60.0","17"
"06/02/12 08:12:55","98.8209","25.6","214.39","90","60.03","17"
"06/02/12 08:17:54","98.823","27.6","214.24","34","60.0","17"
"06/02/12 08:22:55","98.8253","27.8","214.45","218","60.03","17"
"06/02/12 08:27:54","98.8279","32.7","214.02","169","60.03","17"
"06/02/12 08:32:54","98.8312","55.8","214.3","95","60.0","17"
"06/02/12 08:37:55","98.8351","64.0","214.67","160","60.03","18"
"06/02/12 08:42:55","98.8394","59.7","215.0","84","60.03","18"
"06/02/12 08:47:56","98.8432","46.4","214.5","357","60.0","18"
"06/02/12 08:52:54","98.8466","36.6","214.77","341","60.0","19"
"06/02/12 08:57:54","98.8503","67.6","215.97","367","60.03","19"
"06/02/12 09:02:54","98.855","61.0","215.37","412","60.03","19"
"06/02/12 09:07:55","98.8593","44.2","215.51","362","60.0","20"
"06/02/12 09:12:54","98.8632","44.3","214.41","376","60.03","20"
"06/02/12 09:17:55","98.867","42.3","215.03","331","60.03","20"
"06/02/12 09:22:55","98.8709","52.0","214.75","339","60.0","20"
"06/02/12 09:27:55","98.8752","64.5","214.73","330","60.03","20"
"06/02/12 09:32:55","98.8804","65.7","214.81","335","59.96","21"
"06/02/12 09:37:54","98.8857","69.7","215.35","349","60.07","21"
"06/02/12 09:42:54","98.8908","48.8","214.73","438","60.03","21"
"06/02/12 09:47:54","98.8949","48.9","214.57","347","60.0","22"
"06/02/12 09:52:55","98.8998","64.5","214.2","332","60.03","22"
"06/02/12 09:57:55","98.9038","37.4","214.22","106","60.03","22"
"06/02/12 10:02:54","98.9077","52.9","214.6","355","60.0","21"
"06/02/12 10:07:54","98.9113","50.0","213.92","272","60.0","21"
"06/02/12 10:12:55","98.9146","51.4","215.12","107","60.03","20"
"06/02/12 10:17:54","98.9186","46.4","214.54","365","60.03","20"
"06/02/12 10:22:55","98.9232","64.2","214.76","327","59.96","19"
"06/02/12 10:27:54","98.9285","71.6","215.18","360","60.0","19"
"06/02/12 10:32:54","98.9339","67.4","214.36","341","60.03","19"
"06/02/12 10:37:55","98.9397","86.7","215.49","426","60.0","19"
"06/02/12 10:42:54","98.9469","88.0","215.27","427","60.03","19"
"06/02/12 10:47:54","98.9536","82.3","215.24","406","60.0","19"
"06/02/12 10:52:54","98.9596","71.3","215.25","359","60.03","19"
"06/02/12 10:57:54","98.9647","63.2","215.12","324","60.03","19"
"06/02/12 11:02:55","98.9699","75.2","215.11","377","60.07","19"
"06/02/12 11:07:55","98.9764","95.2","215.87","458","60.03","19"
"06/02/12 11:12:55","98.9843","120.6","216.72","569","60.03","20"
"06/02/12 11:17:55","98.9941","128.6","217.14","600","60.03","20"
"06/02/12 11:22:54","99.0039","127.5","216.36","595","60.0","21"
"06/02/12 11:27:55","99.0133","97.2","215.37","469","60.03","22"
"06/02/12 11:32:55","99.0221","107.9","216.36","516","60.03","22"
"06/02/12 11:37:53","99.0282","72.8","215.55","367","60.03","22"
"06/02/12 11:42:53","99.0352","82.1","215.95","404","60.03","22"
"06/02/12 11:47:55","99.0418","98.0","216.35","470","60.07","22"
"06/02/12 11:52:55","99.0505","108.8","217.39","517","60.03","23"
"06/02/12 11:57:55","99.0584","98.4","216.91","474","60.07","23"
"06/02/12 12:02:55","99.0663","110.7","217.13","526","60.03","23"
"06/02/12 12:07:55","99.0755","117.4","217.12","552","60.03","23"
"06/02/12 12:12:54","99.0846","116.7","216.18","549","60.03","24"
"06/02/12 12:22:55","99.1023","122.4","216.65","573","60.03","25"
"06/02/12 12:27:53","99.1124","135.2","216.74","631","60.03","25"
"06/02/12 12:32:54","99.1229","129.9","216.59","608","60.0","26"
"06/02/12 12:37:54","99.1322","114.6","217.08","543","60.03","26"
"06/02/12 12:42:53","99.1417","133.3","216.54","623","60.03","26"
"06/02/12 12:47:54","99.1507","80.3","214.95","397","60.0","26"
"06/02/12 12:52:55","99.1563","66.6","215.68","335","60.07","25"
"06/02/12 12:57:55","99.1614","74.3","215.43","369","60.03","25"
"06/02/12 13:02:54","99.1671","78.0","215.65","387","60.03","25"
"06/02/12 13:07:54","99.1759","151.0","217.81","696","60.07","25"
"06/02/12 13:12:55","99.1874","152.3","217.37","703","60.03","26"
"06/02/12 13:17:55","99.1977","115.0","216.61","546","60.07","26"
"06/02/12 13:22:55","99.2078","107.0","216.7","509","60.03","26"
"06/02/12 13:27:55","99.2192","147.1","216.17","680","60.0","27"
"06/02/12 13:32:55","99.23","131.4","216.56","614","60.0","27"
"06/02/12 13:37:54","99.2395","105.8","215.68","507","60.03","27"
"06/02/12 13:42:55","99.2464","76.7","215.92","381","60.0","27"
"06/02/12 13:47:56","99.252","71.8","215.09","357","60.03","27"
"06/02/12 13:52:55","99.2576","72.6","215.2","361","60.03","27"
"06/02/12 13:57:55","99.2631","73.0","215.44","364","60.0","26"
"06/02/12 14:02:55","99.2694","85.0","215.97","412","60.03","26"
"06/02/12 14:07:55","99.2764","101.5","216.18","489","60.03","26"
"06/02/12 14:12:54","99.2838","91.1","215.42","444","60.0","26"
"06/02/12 14:17:54","99.2909","87.5","215.47","427","60.03","26"
"06/02/12 14:22:54","99.2973","83.0","215.27","409","60.0","26"
"06/02/12 14:27:55","99.3045","99.9","216.07","478","60.0","27"
"06/02/12 14:32:56","99.3127","100.6","215.57","481","60.0","27"
"06/02/12 14:37:54","99.3192","63.4","215.48","325","60.0","27"
"06/02/12 14:42:54","99.3235","69.0","215.29","349","60.0","26"
"06/02/12 14:47:54","99.329","67.9","215.71","344","60.0","26"
"06/02/12 14:52:55","99.335","77.6","215.84","384","60.0","26"
"06/02/12 14:57:54","99.34","65.0","215.74","331","60.03","26"
"06/02/12 15:02:55","99.345","66.9","214.51","277","60.03","26"
"06/02/12 15:07:54","99.3501","73.5","215.14","366","60.03","25"
"06/02/12 15:12:55","99.3551","42.8","214.63","252","60.0","25"
"06/02/12 15:17:55","99.3644","142.6","216.96","660","60.0","26"
"06/02/12 15:22:54","99.3756","145.6","216.68","675","60.0","26"
"06/02/12 15:27:56","99.3865","146.3","216.56","679","60.03","27"
"06/02/12 15:32:54","99.3969","122.6","216.7","575","60.03","27"
"06/02/12 15:37:54","99.4065","122.1","216.77","572","60.0","28"
"06/02/12 15:42:54","99.4149","67.9","214.72","343","60.03","28"
"06/02/12 15:47:55","99.421","69.4","215.03","351","60.03","28"
"06/02/12 15:52:55","99.4257","49.2","214.96","182","60.0","27"
"06/02/12 15:57:56","99.4304","50.7","214.45","124","60.03","27"
"06/02/12 16:02:55","99.4346","54.6","214.9","392","60.03","26"
"06/02/12 16:07:55","99.4389","59.8","215.06","132","60.0","26"
"06/02/12 16:12:55","99.443","45.6","214.3","322","60.0","25"
"06/02/12 16:17:55","99.447","52.0","214.58","348","60.0","25"
"06/02/12 16:22:55","99.4504","49.1","214.29","292","60.03","24"
"06/02/12 16:27:56","99.4534","31.1","214.89","242","60.03","24"
"06/02/12 16:32:54","99.4556","27.9","214.31","127","60.03","24"
"06/02/12 16:37:55","99.4578","27.3","214.74","128","60.03","23"
"06/02/12 16:42:54","99.4603","42.7","214.04","255","60.07","23"
"06/02/12 16:47:55","99.4634","46.9","214.23","258","60.0","22"
"06/02/12 16:52:54","99.4671","57.7","214.3","120","60.03","22"
"06/02/12 16:57:54","99.4706","39.2","215.01","121","60.0","22"
"06/02/12 17:02:54","99.4745","43.6","214.92","309","60.0","22"
"06/02/12 17:07:55","99.4785","45.8","214.76","77","60.03","22"
"06/02/12 17:12:55","99.4826","57.1","214.37","382","60.03","22"
"06/02/12 17:17:54","99.4857","40.4","213.57","315","60.03","22"
"06/02/12 17:22:55","99.4889","37.7","213.72","79","60.0","22"
"06/02/12 17:27:55","99.4911","27.1","214.37","91","60.03","22"
"06/02/12 17:32:55","99.4929","13.5","213.72","190","60.03","22"
"06/02/12 17:37:54","99.4943","20.1","214.42","55","60.07","22"
"06/02/12 17:42:55","99.496","13.0","214.87","229","60.0","21"
"06/02/12 17:47:55","99.4977","22.2","214.6","21","60.03","21"
"06/02/12 17:52:54","99.4994","16.3","213.85","262","60.0","20"
"06/02/12 17:57:55","99.5016","30.5","214.49","327","60.03","20"
"06/02/12 18:02:55","99.5034","13.9","214.09","23","60.03","20"
"06/02/12 18:07:55","99.5064","55.2","214.47","90","60.03","21"
"06/02/12 18:12:54","99.5091","23.0","214.49","266","60.03","21"
"06/02/12 18:17:55","99.5107","14.9","214.64","48","60.0","22"
"06/02/12 18:22:56","99.5125","17.3","214.89","250","60.03","22"
"06/02/12 18:27:54","99.5141","16.6","213.54","203","60.03","22"
"06/02/12 18:32:55","99.5152","13.6","213.91","134","60.07","21"
"06/02/12 18:37:54","99.5161","11.7","213.48","8","60.07","21"
"06/02/12 18:42:55","99.5171","15.9","213.94","30","60.07","21"
