"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/02/12 18:47:55","99.518","15.7","213.69","272","60.07","21"
"06/02/12 18:52:55","99.5189","12.9","213.72","26","60.07","21"
"06/02/12 18:57:54","99.5197","12.4","213.29","2","60.07","21"
"06/02/12 19:02:54","99.5206","15.5","213.88","0","60.0","20"
"06/02/12 19:07:54","99.5211","12.4","213.93","32","60.03","21"
"06/02/12 19:12:55","99.5216","0.0","212.86","35","60.0","21"
"06/02/12 19:17:55","99.5221","0.0","213.57","0","60.03","20"
"06/02/12 19:22:54","99.5225","0.0","214.14","0","60.0","20"
"06/02/12 19:27:54","99.5228","0.0","213.75","0","60.03","20"
"06/02/12 19:37:55","99.5233","13.1","213.13","25","60.03","20"
"06/03/12 06:22:56","99.5241","0.0","214.95","145","60.03","13"
"06/03/12 06:27:55","99.5248","1.7","214.34","0","60.03","13"
"06/03/12 06:32:56","99.5256","6.3","215.12","170","60.03","14"
"06/03/12 06:37:55","99.5265","12.5","214.6","11","60.03","14"
"06/03/12 06:42:57","99.5276","12.9","213.77","63","60.03","15"
"06/03/12 06:47:55","99.5289","14.1","214.96","15","60.0","15"
"06/03/12 06:52:55","99.5304","13.6","214.81","243","60.03","16"
"06/03/12 06:57:55","99.5322","14.4","215.74","23","60.07","17"
"06/03/12 07:02:54","99.5342","25.1","215.55","164","60.03","17"
"06/03/12 07:07:55","99.5366","34.4","214.18","254","60.0","17"
"06/03/12 07:12:55","99.5392","36.8","214.98","241","60.03","18"
"06/03/12 07:17:55","99.5421","34.2","214.91","96","60.0","18"
"06/03/12 07:22:55","99.5453","37.7","214.59","303","60.0","19"
"06/03/12 07:27:55","99.5489","53.3","214.89","292","60.0","20"
"06/03/12 07:32:56","99.5527","65.1","215.09","334","60.03","20"
"06/03/12 07:37:57","99.5566","57.7","215.03","286","60.0","20"
"06/03/12 07:42:56","99.5604","42.8","214.95","359","60.0","22"
"06/03/12 07:47:55","99.5643","55.2","215.33","91","60.03","22"
"06/03/12 07:52:55","99.5681","61.9","215.66","204","60.03","22"
"06/03/12 07:57:56","99.5731","70.6","214.51","354","60.03","23"
"06/03/12 08:02:56","99.5787","73.5","215.23","367","60.0","23"
"06/03/12 08:07:56","99.5847","78.0","215.77","384","60.0","23"
"06/03/12 08:12:55","99.5909","82.4","216.12","401","60.0","24"
"06/03/12 08:17:56","99.5974","85.5","215.8","416","60.03","24"
"06/03/12 08:22:54","99.6042","89.4","215.34","435","60.03","24"
"06/03/12 08:27:56","99.6114","94.5","216.13","456","60.0","25"
"06/03/12 08:32:56","99.6189","99.1","216.38","474","60.03","25"
"06/03/12 08:37:55","99.6268","102.2","216.09","488","60.0","26"
"06/03/12 08:42:56","99.6349","106.6","215.43","507","60.0","26"
"06/03/12 08:47:55","99.6432","109.2","215.92","520","60.03","26"
"06/03/12 08:52:55","99.6519","113.2","216.15","539","60.03","27"
"06/03/12 08:57:55","99.6609","116.0","216.22","552","60.03","27"
"06/03/12 09:02:55","99.67","120.1","216.39","562","60.03","27"
"06/03/12 09:07:56","99.6795","122.8","217.04","572","60.03","28"
"06/03/12 09:12:57","99.6891","125.7","217.35","591","60.03","28"
"06/03/12 09:17:55","99.699","128.5","217.89","600","60.03","28"
"06/03/12 09:22:54","99.7092","132.8","217.53","621","60.03","28"
"06/03/12 09:27:55","99.7197","134.6","218.22","628","60.03","29"
"06/03/12 09:32:56","99.7302","137.0","218.08","631","60.03","29"
"06/03/12 09:37:54","99.7409","138.0","217.83","640","60.03","29"
"06/03/12 09:42:56","99.7519","143.6","217.94","658","60.03","30"
"06/03/12 09:47:56","99.7632","147.0","218.25","675","60.0","30"
"06/03/12 09:52:55","99.7747","148.6","217.33","685","60.03","30"
"06/03/12 09:57:56","99.7864","150.2","217.22","696","60.0","30"
"06/03/12 10:02:56","99.7981","150.6","217.02","691","60.0","31"
"06/03/12 10:07:55","99.8099","153.1","217.11","707","60.03","31"
"06/03/12 10:12:56","99.822","156.9","217.63","718","60.0","31"
"06/03/12 10:17:55","99.8342","157.1","218.25","725","60.03","32"
"06/03/12 10:22:55","99.8464","155.0","217.65","713","60.07","32"
"06/03/12 10:27:55","99.8586","158.0","217.61","725","60.0","32"
"06/03/12 10:32:55","99.8711","160.2","218.07","733","60.0","32"
"06/03/12 10:37:56","99.8838","164.8","217.49","757","60.0","32"
"06/03/12 10:42:55","99.8968","165.3","217.27","757","60.03","32"
"06/03/12 10:47:55","99.9098","167.6","218.38","761","60.03","32"
"06/03/12 10:52:56","99.9229","170.3","218.3","777","60.03","32"
"06/03/12 10:57:55","99.9363","172.1","217.43","789","60.07","32"
"06/03/12 11:02:56","99.9498","173.9","217.63","795","60.03","33"
"06/03/12 11:07:56","99.9635","175.4","218.22","799","60.0","33"
"06/03/12 11:12:54","99.977","179.0","218.22","810","60.03","33"
"06/03/12 11:17:55","99.9908","175.4","217.93","800","60.03","33"
"06/03/12 11:22:55","100.0045","175.3","218.24","800","60.03","34"
"06/03/12 11:27:56","100.0183","176.4","218.52","797","60.0","34"
"06/03/12 11:32:55","100.0319","175.3","218.29","801","60.03","34"
"06/03/12 11:37:55","100.0458","179.2","218.67","811","59.96","34"
"06/03/12 11:42:56","100.0597","178.1","217.89","809","60.03","34"
"06/03/12 11:47:56","100.0737","178.9","218.06","811","60.03","34"
"06/03/12 11:52:56","100.0878","180.5","218.79","817","60.03","34"
"06/03/12 11:57:55","100.1019","180.5","219.02","818","60.03","34"
"06/03/12 12:02:55","100.116","178.4","219.1","805","60.03","34"
"06/03/12 12:07:56","100.1302","183.7","218.37","829","60.0","34"
"06/03/12 12:12:56","100.1446","183.5","218.81","832","60.0","34"
"06/03/12 12:17:55","100.1588","182.6","218.88","827","60.03","35"
"06/03/12 12:22:56","100.1729","178.7","218.75","812","60.03","35"
"06/03/12 12:27:55","100.187","182.5","219.26","824","60.03","34"
"06/03/12 12:32:55","100.2011","179.2","218.99","808","60.0","34"
"06/03/12 12:37:56","100.215","183.7","218.73","830","60.0","34"
"06/03/12 12:42:55","100.2279","179.4","219.26","807","60.03","33"
"06/03/12 12:47:55","100.2413","147.0","217.29","681","60.03","34"
"06/03/12 12:52:56","100.2542","164.1","218.11","750","60.03","34"
"06/03/12 12:57:56","100.2681","186.3","218.54","841","60.03","33"
"06/03/12 13:02:56","100.282","180.1","217.84","821","60.03","33"
"06/03/12 13:07:55","100.2959","172.4","217.77","787","60.03","33"
"06/03/12 13:12:55","100.3098","182.6","217.86","834","60.0","33"
"06/03/12 13:17:56","100.3239","177.5","217.92","808","60.0","33"
"06/03/12 13:22:56","100.3377","177.2","217.77","808","60.0","34"
"06/03/12 13:27:56","100.3514","175.9","218.23","797","60.0","35"
"06/03/12 13:32:56","100.365","175.6","218.06","797","60.0","36"
"06/03/12 13:37:56","100.3787","175.1","218.22","798","60.03","35"
"06/03/12 13:42:55","100.3922","174.0","218.02","793","60.0","35"
"06/03/12 13:47:56","100.4057","172.4","218.42","785","60.03","36"
"06/03/12 13:52:55","100.4191","171.6","218.14","779","60.03","36"
"06/03/12 13:57:55","100.4325","170.9","217.55","781","60.0","37"
"06/03/12 14:02:56","100.4457","168.5","217.9","769","60.03","36"
"06/03/12 14:07:56","100.459","171.1","218.1","780","60.03","36"
"06/03/12 14:12:55","100.4721","169.2","217.41","775","60.0","36"
"06/03/12 14:17:56","100.4852","164.9","217.44","754","60.0","36"
"06/03/12 14:22:56","100.4979","162.3","218.04","740","60.0","36"
"06/03/12 14:27:57","100.5106","162.8","217.37","746","60.0","36"
"06/03/12 14:32:56","100.5231","159.7","217.72","731","60.0","36"
"06/03/12 14:37:56","100.5355","157.3","217.04","722","60.03","36"
"06/03/12 14:42:58","100.5477","157.0","217.51","721","60.03","36"
"06/03/12 14:47:55","100.5599","155.8","216.99","716","60.0","35"
"06/03/12 14:52:56","100.5718","147.9","216.87","686","60.0","34"
"06/03/12 14:57:55","100.5836","150.3","217.46","694","60.0","33"
"06/03/12 15:02:55","100.5949","152.3","217.36","700","60.0","33"
"06/03/12 15:07:56","100.6067","149.4","216.02","697","60.0","33"
"06/03/12 15:12:54","100.6178","145.3","216.46","674","60.0","33"
"06/03/12 15:17:55","100.6292","143.7","216.65","665","60.0","33"
"06/03/12 15:22:55","100.6402","134.5","216.85","628","60.0","33"
"06/03/12 15:27:55","100.6505","120.4","216.55","567","60.0","34"
"06/03/12 15:32:55","100.6604","111.5","215.82","534","60.0","33"
"06/03/12 15:37:56","100.6707","134.3","216.55","623","60.03","32"
"06/03/12 15:42:57","100.6804","133.5","216.69","620","60.03","32"
"06/03/12 15:47:56","100.6902","123.8","216.66","581","60.03","32"
"06/03/12 15:52:56","100.699","100.5","215.86","481","60.0","32"
"06/03/12 15:57:57","100.7082","123.8","217.31","580","60.03","32"
"06/03/12 16:02:56","100.7175","109.3","217.45","516","59.96","32"
"06/03/12 16:07:56","100.7261","111.8","217.23","531","60.03","32"
"06/03/12 16:12:56","100.7343","104.7","217.15","501","60.03","33"
"06/03/12 16:17:56","100.7427","112.7","217.05","532","59.96","33"
"06/03/12 16:22:55","100.7508","90.8","216.74","438","60.0","33"
"06/03/12 16:27:55","100.758","94.7","216.88","455","60.0","33"
"06/03/12 16:32:56","100.7656","100.8","216.35","480","60.03","34"
"06/03/12 16:37:56","100.7731","94.8","216.91","454","60.03","34"
"06/03/12 16:42:57","100.7803","90.5","216.64","440","60.03","34"
"06/03/12 16:47:56","100.7867","79.7","216.5","393","60.0","33"
"06/03/12 16:52:56","100.793","81.6","216.46","398","60.0","33"
"06/03/12 16:57:55","100.7986","73.1","216.34","364","60.03","33"
"06/03/12 17:02:57","100.8033","68.4","215.96","343","60.0","32"
"06/03/12 17:07:56","100.8084","64.7","216.49","393","60.0","32"
"06/03/12 17:12:56","100.8129","57.5","215.53","134","60.0","31"
"06/03/12 17:17:56","100.8169","42.3","216.09","384","60.0","31"
"06/03/12 17:22:55","100.8211","70.4","215.67","160","60.0","30"
"06/03/12 17:27:56","100.8253","50.2","215.59","183","60.0","29"
"06/03/12 17:32:55","100.8292","42.5","215.89","377","60.0","29"
"06/03/12 17:37:55","100.8332","48.8","216.0","341","60.03","29"
"06/03/12 17:42:56","100.8367","38.6","215.79","291","60.0","28"
"06/03/12 17:47:55","100.84","36.3","215.76","319","60.0","27"
"06/03/12 17:57:55","100.8444","28.7","214.41","128","60.03","26"
"06/03/12 18:02:55","100.8461","28.6","214.88","71","60.0","26"
"06/03/12 18:07:55","100.848","30.1","213.9","66","60.03","25"
"06/03/12 18:12:55","100.8497","27.7","214.28","64","60.0","25"
"06/03/12 18:17:55","100.8511","12.8","213.84","14","60.03","24"
"06/03/12 18:22:57","100.8522","11.8","214.05","13","60.03","24"
"06/03/12 18:27:55","100.8533","20.0","213.78","223","60.03","24"
"06/03/12 18:32:55","100.8543","7.9","213.62","86","60.03","23"
"06/03/12 18:37:55","100.8552","14.5","213.85","86","60.03","23"
"06/03/12 18:42:55","100.8561","13.5","213.97","15","60.03","23"
"06/03/12 18:47:55","100.857","12.0","214.31","1","60.03","22"
"06/03/12 18:52:56","100.858","11.9","213.32","38","60.03","22"
"06/03/12 18:57:56","100.8589","5.7","214.25","251","60.0","22"
"06/03/12 19:02:56","100.8598","10.7","214.7","10","60.03","22"
"06/03/12 19:07:56","100.8607","15.9","213.7","18","60.0","22"
"06/03/12 19:12:55","100.8614","8.1","213.95","0","60.0","21"
"06/03/12 19:17:55","100.8622","13.2","213.78","2","60.0","21"
"06/03/12 19:22:56","100.8628","0.0","213.8","200","60.03","21"
"06/03/12 19:27:56","100.8634","12.0","213.2","13","60.03","21"
"06/03/12 19:32:55","100.8637","12.9","214.07","1","60.03","21"
"06/03/12 19:37:55","100.8641","0.0","213.47","0","60.03","20"
"06/03/12 19:42:56","100.8646","13.8","214.11","1","60.0","20"
"06/04/12 05:33:01","100.8646","0.0","213.61","0","60.03","13"
"06/04/12 05:57:56","100.866","1.5","213.65","220","60.03","15"
"06/04/12 06:02:57","100.8668","11.7","213.26","0","60.03","15"
"06/04/12 06:07:56","100.8674","0.0","213.44","0","60.03","16"
"06/04/12 06:12:55","100.8679","11.5","214.32","58","60.0","16"
"06/04/12 06:17:56","100.8686","5.5","214.4","0","60.0","17"
"06/04/12 06:22:56","100.8692","14.4","213.3","9","60.03","17"
"06/04/12 06:27:56","100.8702","11.9","214.79","2","60.0","17"
"06/04/12 06:32:56","100.8713","16.0","214.28","87","60.0","17"
"06/04/12 06:37:56","100.8726","15.1","214.3","3","60.0","18"
"06/04/12 06:42:56","100.8741","23.4","213.76","225","60.07","18"
"06/04/12 06:47:55","100.8759","14.5","215.26","20","60.03","18"
"06/04/12 06:52:56","100.8781","28.2","213.97","136","60.0","18"
"06/04/12 06:57:57","100.8809","46.3","214.6","95","60.03","19"
"06/04/12 07:02:56","100.8843","51.7","214.91","244","60.0","19"
"06/04/12 07:07:55","100.8867","31.6","214.81","73","60.03","19"
"06/04/12 07:12:55","100.889","23.8","215.52","208","60.0","19"
"06/04/12 07:17:56","100.8914","33.4","214.25","210","60.03","19"
"06/04/12 07:22:56","100.8935","22.6","217.13","285","60.0","20"
"06/04/12 07:27:56","100.8952","20.0","214.6","266","60.03","20"
"06/04/12 07:32:57","100.8967","24.9","214.51","212","60.0","20"
"06/04/12 07:37:56","100.8982","14.1","215.87","228","60.03","20"
"06/04/12 07:42:56","100.9","25.9","215.31","78","60.03","19"
"06/04/12 07:47:56","100.9023","33.1","215.01","66","60.03","19"
"06/04/12 07:52:55","100.9046","34.7","214.61","233","60.03","19"
"06/04/12 07:57:56","100.9071","31.9","215.29","294","60.0","19"
"06/04/12 08:02:58","100.9099","26.9","214.19","271","60.03","19"
"06/04/12 08:07:57","100.9122","35.4","215.04","250","60.0","19"
"06/04/12 08:12:55","100.9151","65.4","213.78","332","60.03","20"
"06/04/12 08:17:57","100.9175","22.0","213.54","94","60.03","20"
"06/04/12 08:22:56","100.9196","31.2","214.6","66","60.03","20"
"06/04/12 08:27:56","100.9225","39.8","213.99","140","60.03","20"
"06/04/12 08:32:56","100.9278","82.3","214.69","402","60.03","20"
"06/04/12 08:37:57","100.9369","147.5","215.98","687","60.0","22"
"06/04/12 08:42:55","100.9431","72.0","214.21","363","60.03","22"
"06/04/12 08:47:57","100.9482","67.1","213.66","344","60.03","23"
"06/04/12 08:52:56","100.952","50.6","214.22","286","60.03","23"
"06/04/12 08:57:56","100.9558","63.6","214.5","328","60.07","23"
"06/04/12 09:02:57","100.9601","67.3","214.36","344","60.03","23"
"06/04/12 09:07:57","100.9662","69.4","214.33","349","60.0","23"
"06/04/12 09:12:57","100.9717","65.0","214.17","334","60.0","23"
"06/04/12 09:17:55","100.976","49.4","214.36","372","60.03","23"
"06/04/12 09:22:56","100.9796","46.8","214.87","75","60.03","23"
"06/04/12 09:27:55","100.9836","38.6","214.3","100","60.0","23"
"06/04/12 09:32:56","100.9878","42.6","214.95","288","60.03","23"
"06/04/12 09:37:56","100.9918","41.2","215.09","380","60.03","23"
"06/04/12 09:42:56","100.9956","52.5","214.53","330","60.0","23"
"06/04/12 09:47:55","100.9998","55.3","214.63","86","60.03","24"
"06/04/12 09:52:56","101.0056","80.3","215.2","397","60.03","24"
"06/04/12 09:57:56","101.0115","73.5","214.19","365","60.0","24"
"06/04/12 10:02:57","101.0173","75.3","214.68","378","60.03","25"
"06/04/12 10:07:56","101.023","65.9","213.76","338","60.03","25"
"06/04/12 10:12:57","101.0283","70.5","214.48","356","60.03","25"
"06/04/12 10:17:56","101.0335","62.9","213.47","322","60.03","25"
"06/04/12 10:22:56","101.038","44.8","213.34","384","60.03","25"
"06/04/12 10:27:57","101.0419","45.1","213.67","216","60.0","25"
"06/04/12 10:32:55","101.0457","54.7","214.71","170","60.0","25"
"06/04/12 10:37:57","101.0493","42.5","214.45","291","60.03","25"
"06/04/12 10:42:55","101.053","42.8","212.92","346","60.03","25"
"06/04/12 10:47:56","101.0567","45.3","213.91","387","60.0","25"
"06/04/12 10:52:56","101.0606","44.2","213.18","350","60.03","25"
"06/04/12 10:57:56","101.0646","69.0","215.21","350","60.03","25"
"06/04/12 11:02:56","101.071","86.2","215.17","426","60.03","25"
"06/04/12 11:07:57","101.0811","135.9","215.99","637","60.03","26"
"06/04/12 11:12:57","101.0919","135.0","216.13","633","60.03","27"
"06/04/12 11:17:55","101.1025","121.0","216.14","566","60.0","28"
"06/04/12 11:22:56","101.1025","110.0","216.06","524","60.03","29"
"06/04/12 11:27:56","101.1112","109.1","215.47","522","60.03","30"
"06/04/12 11:32:56","101.121","156.3","216.56","721","60.03","30"
"06/04/12 11:37:56","101.1316","109.3","214.98","525","60.03","31"
"06/04/12 11:42:56","101.1418","113.2","214.86","544","60.03","31"
"06/04/12 11:47:56","101.1546","194.2","218.41","877","60.03","32"
"06/04/12 11:52:57","101.1689","195.0","217.79","871","60.0","33"
"06/04/12 11:57:56","101.1823","136.9","216.51","641","60.03","34"
"06/04/12 12:02:56","101.1928","105.4","216.9","500","60.0","34"
"06/04/12 12:07:58","101.2036","193.9","217.98","875","60.03","34"
"06/04/12 12:12:56","101.2182","185.2","218.12","840","60.03","35"
"06/04/12 12:17:56","101.2322","172.6","217.9","789","60.03","36"
"06/04/12 12:22:57","101.246","167.3","217.67","763","60.03","37"
"06/04/12 12:27:56","101.2599","161.7","217.94","742","60.03","37"
"06/04/12 12:32:56","101.2726","164.3","217.64","749","60.0","37"
"06/04/12 12:37:57","101.286","181.5","217.31","829","60.03","37"
"06/04/12 12:42:56","101.3001","184.5","217.56","848","60.03","38"
"06/04/12 12:47:58","101.3149","188.5","218.6","850","60.03","38"
"06/04/12 12:52:56","101.329","167.7","218.69","764","60.07","38"
"06/04/12 12:57:57","101.3421","162.2","218.21","745","60.0","37"
"06/04/12 13:02:55","101.3546","173.4","217.78","790","60.03","37"
"06/04/12 13:07:57","101.3671","144.2","216.45","671","60.03","36"
"06/04/12 13:12:56","101.3785","163.6","216.56","748","60.0","36"
"06/04/12 13:17:56","101.3915","177.1","216.79","811","60.03","36"
"06/04/12 13:22:56","101.4037","144.9","216.4","673","60.0","36"
"06/04/12 13:27:57","101.4162","140.5","217.13","650","60.03","36"
"06/04/12 13:32:56","101.4277","145.8","217.09","677","60.03","36"
"06/04/12 13:37:56","101.4384","145.5","216.37","677","60.03","36"
"06/04/12 13:42:56","101.4479","112.8","216.53","536","60.03","35"
"06/04/12 13:47:56","101.4577","155.0","217.19","714","60.03","34"
"06/04/12 13:52:58","101.4697","138.9","216.71","648","60.03","34"
"06/04/12 13:57:57","101.4818","162.4","217.25","746","60.03","34"
"06/04/12 14:02:56","101.4944","178.1","217.94","810","60.0","34"
"06/04/12 14:07:55","101.5077","174.6","217.97","793","60.03","35"
"06/04/12 14:12:57","101.5204","146.6","217.72","678","60.03","35"
"06/04/12 14:17:56","101.532","170.6","217.75","778","60.0","34"
"06/04/12 14:22:57","101.5443","82.3","216.19","403","60.03","34"
"06/04/12 14:27:57","101.5563","158.0","217.46","729","60.0","34"
"06/04/12 14:32:57","101.5679","170.0","217.94","776","60.0","34"
"06/04/12 14:37:55","101.5813","174.1","218.06","791","60.03","35"
"06/04/12 14:42:56","101.5946","157.7","216.93","728","60.03","35"
"06/04/12 14:47:57","101.6071","159.8","217.71","731","60.0","35"
"06/04/12 14:52:56","101.6197","160.9","217.21","740","60.03","35"
"06/04/12 14:57:56","101.6321","155.5","217.46","714","60.03","35"
"06/04/12 15:02:57","101.6441","152.8","217.3","705","60.03","35"
"06/04/12 15:07:56","101.6557","145.2","217.29","670","60.03","34"
"06/04/12 15:12:56","101.667","145.4","216.32","677","60.03","34"
"06/04/12 15:17:55","101.6782","142.6","217.01","663","60.07","34"
"06/04/12 15:22:55","101.6884","125.4","215.55","589","60.03","34"
"06/04/12 15:27:56","101.6991","139.7","216.71","647","60.03","33"
"06/04/12 15:32:56","101.7098","135.6","216.02","637","60.03","33"
"06/04/12 15:37:57","101.7202","130.9","216.54","618","60.03","33"
"06/04/12 15:42:57","101.7304","130.3","216.45","613","60.03","33"
"06/04/12 15:47:57","101.74","98.8","216.15","478","60.03","33"
"06/04/12 15:52:56","101.7491","116.8","215.83","555","60.03","33"
"06/04/12 15:57:58","101.7578","117.3","215.96","556","60.03","32"
"06/04/12 16:02:56","101.7666","115.0","216.47","543","60.0","32"
"06/04/12 16:07:56","101.7752","108.9","215.74","520","60.03","32"
"06/04/12 16:12:57","101.784","109.9","215.21","524","60.03","32"
"06/04/12 16:17:57","101.7924","106.3","216.15","510","60.03","32"
"06/04/12 16:22:56","101.8005","102.9","215.26","497","60.0","32"
"06/04/12 16:27:56","101.8084","99.8","215.52","482","60.03","31"
"06/04/12 16:32:57","101.816","95.6","215.61","464","60.03","31"
"06/04/12 16:37:57","101.8234","91.4","215.19","444","60.03","31"
"06/04/12 16:42:56","101.8302","86.9","216.02","423","60.07","30"
"06/04/12 16:47:57","101.8369","82.7","215.38","405","60.0","30"
"06/04/12 16:52:58","101.843","76.0","215.62","377","60.03","29"
"06/04/12 16:57:55","101.8487","75.5","215.67","376","60.07","29"
"06/04/12 17:02:56","101.8545","73.2","215.77","364","60.07","28"
"06/04/12 17:07:56","101.86","70.0","214.63","351","60.03","28"
"06/04/12 17:12:58","101.8653","65.8","214.63","332","60.0","28"
"06/04/12 17:17:57","101.8703","61.8","215.46","320","60.03","28"
"06/04/12 17:22:56","101.8744","56.8","215.28","150","60.03","27"
"06/04/12 17:27:56","101.8783","52.3","214.08","418","60.03","27"
"06/04/12 17:32:57","101.8812","30.7","213.86","302","60.03","27"
"06/04/12 17:37:56","101.8835","39.6","213.95","299","60.03","26"
"06/04/12 17:42:56","101.8859","27.5","213.34","236","60.03","26"
"06/04/12 17:47:56","101.8886","25.0","213.73","21","60.03","25"
"06/04/12 17:52:56","101.8903","26.9","213.66","100","60.03","25"
"06/04/12 17:57:56","101.8918","15.7","214.07","13","60.03","25"
"06/04/12 18:02:56","101.893","11.9","214.13","133","60.0","24"
"06/04/12 18:07:58","101.894","15.1","213.78","280","60.03","24"
"06/04/12 18:12:55","101.8949","7.5","213.94","252","60.03","23"
"06/04/12 18:17:56","101.8957","14.1","214.54","2","60.03","23"
"06/04/12 18:22:57","101.8968","25.9","214.22","72","60.03","23"
"06/04/12 18:27:59","101.8985","28.0","214.3","228","60.03","23"
"06/04/12 18:32:56","101.8999","23.6","213.81","170","60.0","23"
"06/04/12 18:37:57","101.9012","12.5","214.67","148","60.03","23"
"06/04/12 18:42:56","101.9023","14.4","213.7","1","60.03","22"
"06/04/12 18:47:57","101.9031","0.0","212.67","0","60.03","22"
"06/04/12 18:52:57","101.9036","0.0","213.91","160","60.03","22"
"06/04/12 18:57:59","101.9041","11.8","213.73","1","60.03","22"
"06/04/12 19:02:57","101.9044","14.5","213.67","4","60.07","22"
"06/04/12 19:07:57","101.9046","6.2","213.85","160","60.03","22"
"06/05/12 05:42:57","101.9049","9.5","214.08","186","60.03","13"
"06/05/12 05:47:57","101.9052","0.0","213.57","0","60.03","13"
"06/05/12 05:52:57","101.9056","11.5","214.65","87","60.03","14"
"06/05/12 05:57:58","101.9059","12.9","216.23","6","60.03","15"
"06/05/12 06:02:57","101.9063","0.0","213.55","0","60.03","15"
"06/05/12 06:07:57","101.9066","0.0","214.79","0","60.03","15"
"06/05/12 06:12:57","101.9071","0.0","214.43","0","60.0","15"
"06/05/12 06:17:57","101.9075","0.0","215.07","0","60.03","16"
"06/05/12 06:22:57","101.908","11.9","214.03","0","60.03","16"
"06/05/12 06:27:57","101.9086","15.6","214.65","4","60.03","17"
"06/05/12 06:32:56","101.9094","0.0","213.88","0","60.03","17"
"06/05/12 06:37:56","101.9102","15.9","214.19","32","60.03","17"
"06/05/12 06:42:57","101.9113","12.7","214.95","24","60.03","17"
"06/05/12 06:47:57","101.9126","19.9","214.88","153","60.03","18"
"06/05/12 06:52:57","101.9142","32.4","215.33","50","60.03","18"
"06/05/12 06:57:56","101.916","18.0","214.65","278","60.03","18"
"06/05/12 07:02:56","101.9181","27.1","214.68","163","60.0","18"
"06/05/12 07:07:56","101.9206","29.1","214.37","127","60.0","19"
"06/05/12 07:12:58","101.9234","33.0","213.21","214","60.0","19"
"06/05/12 07:17:57","101.9264","37.0","215.3","150","60.03","20"
"06/05/12 07:22:57","101.9297","40.1","216.01","184","60.0","20"
"06/05/12 07:27:57","101.9333","46.7","214.75","329","60.0","21"
"06/05/12 07:32:57","101.9372","52.8","214.89","333","60.03","22"
"06/05/12 07:37:57","101.941","56.9","216.48","148","60.03","22"
"06/05/12 07:42:57","101.9448","44.2","215.48","147","60.03","23"
"06/05/12 07:47:56","101.9492","64.3","215.26","330","60.03","23"
"06/05/12 07:52:58","101.9544","68.6","215.08","347","60.03","24"
"06/05/12 07:57:57","101.9599","72.9","216.65","363","60.0","24"
"06/05/12 08:02:56","101.9657","76.9","216.64","380","60.03","25"
"06/05/12 08:07:56","101.9719","80.4","216.31","396","60.03","25"
"06/05/12 08:12:56","101.9783","84.7","205.94","431","60.03","26"
"06/05/12 08:17:57","101.9851","88.6","214.11","433","60.03","26"
"06/05/12 08:22:57","101.9921","92.8","215.38","449","60.0","26"
"06/05/12 08:27:56","101.9994","96.6","215.72","467","60.03","27"
"06/05/12 08:32:58","102.0072","100.6","217.98","480","60.03","27"
"06/05/12 08:37:58","102.0152","104.4","216.82","500","60.03","27"
"06/05/12 08:42:58","102.0235","108.3","216.8","515","60.03","27"
"06/05/12 08:47:58","102.032","111.9","216.98","531","60.03","27"
"06/05/12 08:52:58","102.0409","115.3","217.17","543","60.03","27"
"06/05/12 08:57:57","102.0499","118.2","216.17","562","60.03","28"
"06/05/12 09:02:56","102.0592","121.2","216.54","573","60.03","28"
"06/05/12 09:07:57","102.0687","124.6","216.45","580","60.0","28"
"06/05/12 09:12:56","102.0786","127.4","216.77","596","60.03","29"
"06/05/12 09:17:57","102.0886","131.4","217.13","614","60.03","29"
"06/05/12 09:22:57","102.099","133.8","216.37","628","60.03","29"
"06/05/12 09:27:57","102.1096","136.3","216.11","641","60.03","29"
"06/05/12 09:32:57","102.1203","140.3","216.07","651","60.03","29"
"06/05/12 09:37:56","102.1312","141.7","214.83","667","60.03","30"
"06/05/12 09:42:56","102.1424","144.2","216.54","666","60.0","30"
"06/05/12 09:47:56","102.1538","146.9","216.91","678","60.0","31"
"06/05/12 09:52:56","102.1654","149.0","216.06","692","60.0","31"
"06/05/12 09:57:57","102.1771","152.6","217.05","705","60.03","31"
"06/05/12 10:02:58","102.1891","155.3","217.66","711","60.0","31"
"06/05/12 10:07:57","102.2012","157.4","219.8","720","60.0","31"
"06/05/12 10:12:56","102.2136","159.5","218.49","729","60.07","31"
"06/05/12 10:17:58","102.2261","161.6","218.08","738","60.07","32"
"06/05/12 10:22:57","102.2389","165.5","217.68","758","60.03","32"
"06/05/12 10:27:57","102.2515","154.9","217.03","711","60.03","32"
"06/05/12 10:32:57","102.2641","160.0","217.02","737","60.03","32"
"06/05/12 10:37:57","102.2766","172.0","218.01","784","60.03","32"
"06/05/12 10:42:57","102.29","172.8","217.7","790","60.03","32"
"06/05/12 10:47:57","102.3035","174.3","218.09","796","60.03","32"
"06/05/12 10:52:57","102.3171","175.7","217.85","800","60.0","32"
"06/05/12 10:57:57","102.3308","175.1","218.6","799","60.03","32"
"06/05/12 11:02:56","102.3445","177.8","217.5","809","60.03","33"
"06/05/12 11:07:57","102.3584","177.0","217.23","807","60.0","33"
"06/05/12 11:12:57","102.3723","179.7","217.33","820","60.03","33"
"06/05/12 11:17:57","102.3864","180.3","217.36","822","60.03","34"
"06/05/12 11:22:57","102.4005","180.6","216.46","823","60.0","34"
"06/05/12 11:27:56","102.4145","181.6","217.0","831","60.03","34"
"06/05/12 11:32:59","102.4288","183.3","217.33","837","60.0","35"
"06/05/12 11:37:57","102.443","182.7","216.83","830","60.03","35"
"06/05/12 11:42:56","102.4572","183.4","219.36","826","60.0","35"
"06/05/12 11:47:58","102.4714","184.0","218.52","833","60.03","36"
"06/05/12 11:52:57","102.4858","185.9","218.77","834","60.03","36"
"06/05/12 11:57:57","102.5002","184.5","217.77","843","60.03","36"
"06/05/12 12:02:58","102.5147","185.1","216.16","842","60.03","37"
"06/05/12 12:07:59","102.5293","186.3","215.53","852","60.03","37"
"06/05/12 12:12:56","102.5438","186.6","217.1","853","60.03","36"
"06/05/12 12:17:57","102.5583","187.6","216.73","856","60.03","37"
"06/05/12 12:22:56","102.573","185.7","217.65","838","60.03","37"
"06/05/12 12:27:58","102.5876","188.1","218.06","854","60.0","37"
"06/05/12 12:32:57","102.6021","185.7","217.61","846","60.0","37"
"06/05/12 12:37:57","102.6167","188.1","216.52","855","60.03","36"
"06/05/12 12:42:56","102.6313","186.3","214.94","858","60.03","36"
"06/05/12 12:47:56","102.646","187.3","217.28","853","60.03","37"
"06/05/12 12:52:56","102.6607","189.7","219.83","851","60.03","36"
"06/05/12 12:57:58","102.6748","162.2","218.59","745","60.03","36"
"06/05/12 13:02:58","102.6866","168.1","219.59","759","60.0","35"
"06/05/12 13:07:56","102.7","179.1","218.22","815","60.03","35"
"06/05/12 13:12:58","102.7144","184.1","218.72","833","60.0","35"
"06/05/12 13:17:58","102.7288","185.7","219.16","839","60.03","34"
"06/05/12 13:22:57","102.7432","183.9","219.65","831","60.03","34"
"06/05/12 13:27:57","102.7574","181.8","218.82","826","60.03","35"
"06/05/12 13:32:57","102.7716","181.0","219.2","817","60.0","34"
"06/05/12 13:37:57","102.7857","180.3","218.57","814","60.03","34"
"06/05/12 13:42:56","102.7997","179.4","217.58","812","60.0","34"
"06/05/12 13:47:56","102.8136","178.5","218.7","811","60.03","34"
"06/05/12 13:52:56","102.8274","176.4","217.31","807","60.03","34"
"06/05/12 13:57:56","102.841","174.7","217.17","801","60.03","34"
"06/05/12 14:02:56","102.8546","172.9","217.45","796","60.03","34"
"06/05/12 14:07:57","102.8681","172.2","216.78","790","60.03","34"
"06/05/12 14:12:58","102.8815","170.6","216.41","784","60.03","34"
"06/05/12 14:17:56","102.8946","169.5","216.96","778","60.03","33"
"06/05/12 14:22:57","102.9078","167.4","216.15","769","60.03","33"
"06/05/12 14:27:57","102.9209","165.7","216.89","763","60.0","33"
"06/05/12 14:32:56","102.9337","164.6","217.48","754","60.0","33"
"06/05/12 14:37:57","102.9464","162.1","216.61","745","60.03","33"
"06/05/12 14:42:58","102.9591","161.1","216.7","739","60.0","32"
"06/05/12 14:47:56","102.9715","159.5","217.03","731","60.03","32"
"06/05/12 14:52:57","102.9839","157.2","216.93","727","60.03","32"
"06/05/12 14:57:57","102.996","155.3","216.53","715","60.03","32"
"06/05/12 15:02:56","103.008","152.9","215.47","711","60.03","31"
"06/05/12 15:07:57","103.0198","150.0","216.31","695","60.03","31"
"06/05/12 15:12:58","103.0314","146.6","215.65","687","60.07","31"
"06/05/12 15:17:56","103.0427","145.2","216.22","675","60.03","31"
"06/05/12 15:22:57","103.0539","142.3","215.54","666","60.03","31"
"06/05/12 15:27:57","103.0649","139.9","216.07","652","60.03","31"
"06/05/12 15:32:57","103.0757","136.0","215.08","639","60.03","31"
"06/05/12 15:37:58","103.0862","134.2","216.12","624","60.03","30"
"06/05/12 15:42:58","103.0966","131.7","216.03","615","60.07","30"
"06/05/12 15:47:56","103.1067","128.4","214.68","609","60.03","30"
"06/05/12 15:52:58","103.1166","125.5","215.22","593","60.03","29"
"06/05/12 15:57:58","103.1263","122.2","215.45","581","60.07","29"
"06/05/12 16:02:58","103.1358","119.0","214.93","562","60.07","29"
"06/05/12 16:07:57","103.1448","116.2","216.22","550","60.03","29"
"06/05/12 16:12:57","103.1537","112.6","216.27","537","60.03","28"
"06/05/12 16:17:58","103.1623","108.9","215.28","523","60.03","28"
"06/05/12 16:22:57","103.1707","105.2","215.37","502","60.03","28"
"06/05/12 16:27:57","103.1787","102.6","215.13","490","60.03","28"
"06/05/12 16:32:58","103.1866","98.7","215.36","474","60.03","28"
"06/05/12 16:37:57","103.1941","94.3","215.45","459","60.03","28"
"06/05/12 16:42:57","103.2013","91.0","215.59","443","60.03","27"
"06/05/12 16:47:57","103.2082","87.2","214.61","429","60.03","27"
"06/05/12 16:52:57","103.2149","83.3","214.42","412","60.03","27"
"06/05/12 16:57:57","103.2212","79.4","214.87","396","60.03","27"
"06/05/12 17:02:57","103.2272","75.6","214.93","378","60.07","26"
"06/05/12 17:07:56","103.2329","71.7","214.93","360","60.07","26"
"06/05/12 17:12:58","103.2383","67.4","214.76","342","60.0","26"
"06/05/12 17:17:57","103.2434","63.6","214.94","321","60.03","26"
"06/05/12 17:22:58","103.2482","60.3","214.75","390","60.03","26"
"06/05/12 17:27:58","103.2523","45.0","214.54","333","60.0","25"
"06/05/12 17:32:58","103.2562","41.2","215.01","372","60.03","25"
"06/05/12 17:37:57","103.26","40.1","215.45","308","60.03","25"
"06/05/12 17:42:57","103.2635","38.4","215.26","130","60.03","25"
"06/05/12 17:47:56","103.2667","45.1","214.21","186","60.03","24"
"06/05/12 17:52:57","103.2696","40.2","214.94","306","60.07","24"
"06/05/12 17:57:57","103.2722","36.0","214.45","178","60.03","24"
"06/05/12 18:02:56","103.2745","25.2","213.98","51","60.07","23"
"06/05/12 18:07:57","103.2764","17.0","214.75","145","60.0","23"
"06/05/12 18:12:56","103.2782","21.5","213.85","178","60.03","23"
"06/05/12 18:17:58","103.2797","27.9","213.82","110","60.03","23"
"06/05/12 18:22:57","103.2809","11.6","214.51","56","60.03","23"
"06/05/12 18:27:58","103.2819","6.2","214.17","107","60.03","22"
"06/05/12 18:32:56","103.2828","12.1","213.42","50","60.0","22"
"06/05/12 18:37:57","103.2835","14.5","213.89","1","60.03","22"
"06/05/12 18:42:57","103.2841","0.0","213.47","0","60.0","22"
"06/05/12 18:47:58","103.2845","13.5","214.07","0","60.03","22"
"06/05/12 18:52:57","103.2848","0.0","213.64","0","60.07","22"
"06/05/12 18:57:57","103.285","0.0","213.78","0","60.07","21"
"06/06/12 05:43:02","103.2856","0.0","213.04","0","60.0","11"
"06/06/12 05:47:59","103.2856","13.6","212.97","6","60.0","13"
"06/06/12 05:53:05","103.2859","13.8","213.57","53","60.07","13"
"06/06/12 05:58:00","103.286","0.0","213.49","0","60.07","13"
"06/06/12 06:02:57","103.2862","0.0","213.47","0","60.0","14"
"06/06/12 06:07:57","103.2864","0.0","213.46","0","60.03","14"
"06/06/12 06:13:00","103.2867","0.0","212.67","0","60.0","15"
"06/06/12 06:17:58","103.2869","0.0","213.03","0","60.03","15"
"06/06/12 06:22:57","103.2873","7.7","212.31","0","60.03","15"
"06/06/12 06:27:58","103.2877","0.0","213.26","129","60.03","16"
"06/06/12 06:32:57","103.2884","14.7","213.53","34","60.03","16"
"06/06/12 06:37:57","103.2892","13.7","213.99","1","60.03","17"
"06/06/12 06:42:58","103.2902","13.5","213.1","40","60.03","17"
"06/06/12 06:47:58","103.2915","13.1","212.86","239","60.03","17"
"06/06/12 06:52:58","103.293","28.3","213.82","197","60.03","18"
"06/06/12 06:57:57","103.2947","35.3","213.75","96","60.03","18"
"06/06/12 07:02:59","103.2968","17.6","213.98","274","60.03","19"
"06/06/12 07:07:57","103.2991","36.4","213.54","180","60.0","19"
"06/06/12 07:12:57","103.3018","41.3","214.39","174","60.0","19"
"06/06/12 07:17:58","103.3047","45.9","213.83","221","60.03","20"
"06/06/12 07:22:58","103.308","47.2","214.65","114","60.03","20"
"06/06/12 07:27:58","103.3115","53.1","214.86","158","60.03","21"
"06/06/12 07:32:58","103.3154","56.7","215.3","132","60.03","22"
"06/06/12 07:37:57","103.3191","49.4","213.37","374","60.07","23"
"06/06/12 07:42:58","103.323","56.6","215.37","84","60.03","23"
"06/06/12 07:47:58","103.3268","42.0","214.72","205","60.0","24"
"06/06/12 07:52:58","103.3315","69.0","214.67","348","60.03","24"
"06/06/12 07:57:58","103.3369","72.6","215.29","361","60.03","25"
"06/06/12 08:02:58","103.3428","76.9","215.12","381","60.03","26"
"06/06/12 08:07:56","103.3489","81.3","215.13","401","60.03","26"
"06/06/12 08:12:57","103.3554","84.8","215.88","413","60.03","27"
"06/06/12 08:17:57","103.3621","89.0","215.49","434","60.03","27"
"06/06/12 08:22:57","103.3692","92.9","216.22","451","60.0","28"
"06/06/12 08:27:57","103.3766","96.8","215.72","466","60.0","28"
"06/06/12 08:33:00","103.3844","101.1","215.25","486","60.0","28"
"06/06/12 08:37:58","103.3923","104.6","214.36","503","60.03","29"
"06/06/12 08:42:57","103.4006","107.6","215.39","516","60.03","29"
"06/06/12 08:47:59","103.4091","110.8","215.79","525","60.0","30"
"06/06/12 08:52:57","103.4177","114.1","214.95","539","60.03","31"
"06/06/12 08:57:58","103.4268","117.0","215.36","554","60.0","31"
"06/06/12 09:02:57","103.436","119.2","216.4","564","60.03","32"
"06/06/12 09:07:57","103.4454","122.1","216.33","574","60.0","32"
"06/06/12 09:12:57","103.455","124.3","215.26","587","60.0","33"
"06/06/12 09:17:57","103.4647","126.4","216.38","593","60.03","34"
"06/06/12 09:22:57","103.4747","128.4","216.19","605","60.03","35"
"06/06/12 09:27:57","103.4847","130.8","217.23","609","60.03","36"
"06/06/12 09:32:57","103.4951","135.0","217.87","625","60.0","37"
"06/06/12 09:37:58","103.5057","137.7","217.12","641","60.03","37"
"06/06/12 09:42:57","103.5166","139.9","216.75","650","60.03","37"
"06/06/12 09:47:58","103.5275","142.2","216.77","661","60.03","38"
"06/06/12 09:52:57","103.5386","145.4","216.94","670","60.03","38"
"06/06/12 09:57:58","103.55","146.9","216.72","680","60.03","38"
"06/06/12 10:02:57","103.5615","149.0","217.21","687","60.03","38"
"06/06/12 10:07:58","103.5733","151.0","216.95","699","60.0","38"
"06/06/12 10:12:58","103.5851","152.4","217.14","703","60.0","39"
"06/06/12 10:17:59","103.597","153.1","217.66","705","60.0","40"
"06/06/12 10:22:57","103.6089","154.2","217.06","713","60.0","41"
"06/06/12 10:27:57","103.621","155.8","217.73","718","60.0","41"
"06/06/12 10:32:57","103.6332","157.7","217.36","725","60.0","42"
"06/06/12 10:37:57","103.6455","159.0","217.46","728","60.03","43"
"06/06/12 10:42:58","103.6581","161.5","216.46","743","60.0","43"
"06/06/12 10:47:57","103.6706","161.6","217.3","738","60.0","43"
"06/06/12 10:52:57","103.6833","163.3","217.79","744","60.03","43"
"06/06/12 10:57:58","103.6961","164.3","218.55","756","60.03","44"
"06/06/12 11:02:58","103.7091","166.0","218.46","758","60.0","44"
"06/06/12 11:07:57","103.7219","167.3","219.2","761","60.0","45"
"06/06/12 11:12:58","103.735","168.7","218.18","771","60.03","45"
"06/06/12 11:17:59","103.7483","170.5","218.79","773","60.0","45"
"06/06/12 11:22:58","103.7616","171.0","218.44","774","60.03","45"
"06/06/12 11:27:58","103.7749","171.5","218.03","779","60.03","45"
"06/06/12 11:32:59","103.7883","170.9","217.26","785","60.0","46"
"06/06/12 11:37:58","103.8016","172.8","217.95","791","60.03","45"
"06/06/12 11:42:58","103.8151","173.0","217.78","789","60.0","46"
"06/06/12 11:47:57","103.8286","174.8","218.41","794","60.03","45"
"06/06/12 11:52:57","103.8423","174.8","217.74","795","60.0","46"
"06/06/12 11:57:58","103.8558","173.1","216.95","790","60.03","47"
"06/06/12 12:02:58","103.8695","176.6","218.15","803","60.03","46"
"06/06/12 12:07:57","103.8832","176.5","216.98","805","60.03","46"
"06/06/12 12:12:57","103.897","177.1","217.56","805","60.03","46"
"06/06/12 12:17:57","103.9108","178.3","217.55","814","60.03","45"
"06/06/12 12:22:57","103.9246","176.8","217.89","803","60.03","46"
"06/06/12 12:27:58","103.9385","176.7","217.89","802","60.0","47"
"06/06/12 12:32:58","103.9522","175.7","217.25","807","60.03","47"
"06/06/12 12:37:58","103.9659","176.1","217.21","805","60.03","47"
"06/06/12 12:42:58","103.9797","176.6","217.69","807","60.03","47"
"06/06/12 12:47:57","103.9934","177.2","217.84","808","60.03","47"
"06/06/12 12:52:57","104.0072","178.1","217.7","809","60.03","46"
"06/06/12 12:57:58","104.021","176.3","216.62","802","60.03","46"
"06/06/12 13:02:58","104.0348","176.2","217.53","802","60.03","46"
"06/06/12 13:07:58","104.0485","175.9","218.11","797","60.03","47"
"06/06/12 13:12:57","104.0621","174.4","218.67","789","60.0","47"
"06/06/12 13:17:57","104.0757","173.9","217.84","792","60.0","46"
"06/06/12 13:22:57","104.0892","172.5","217.76","788","60.03","46"
"06/06/12 13:27:57","104.1025","171.1","217.73","779","60.03","47"
"06/06/12 13:32:58","104.1159","170.2","218.14","779","60.03","47"
"06/06/12 13:37:58","104.128","177.1","217.09","809","60.0","47"
"06/06/12 13:42:58","104.141","176.1","217.46","797","60.03","47"
"06/06/12 13:47:57","104.1542","169.9","217.4","773","60.0","47"
"06/06/12 13:52:57","104.1671","170.5","217.46","778","60.0","46"
"06/06/12 13:57:57","104.1802","169.4","217.27","775","60.03","46"
"06/06/12 14:02:58","104.1935","167.9","217.11","772","60.03","45"
"06/06/12 14:07:58","104.2065","164.4","216.78","755","60.03","45"
"06/06/12 14:12:57","104.2193","165.6","217.57","757","60.03","43"
"06/06/12 14:17:57","104.232","163.0","217.3","751","60.03","43"
"06/06/12 14:22:58","104.2448","162.8","217.06","747","60.03","43"
"06/06/12 14:27:58","104.2575","162.5","217.72","743","60.03","42"
"06/06/12 14:32:57","104.27","159.9","217.3","735","60.03","42"
"06/06/12 14:37:57","104.2823","158.8","217.11","732","60.0","41"
"06/06/12 14:42:57","104.2947","156.7","217.29","722","60.03","41"
"06/06/12 14:47:59","104.3068","154.4","217.34","710","60.03","41"
"06/06/12 14:52:59","104.3188","151.8","217.66","700","60.0","40"
"06/06/12 14:57:59","104.3305","148.9","216.06","692","60.03","40"
"06/06/12 15:02:58","104.342","147.8","216.99","682","60.0","40"
"06/06/12 15:07:57","104.3534","145.1","216.64","670","60.0","40"
"06/06/12 15:12:58","104.3646","142.1","217.26","659","60.03","40"
"06/06/12 15:17:58","104.3755","139.6","217.02","644","60.03","39"
"06/06/12 15:22:58","104.3862","137.5","217.12","642","60.07","39"
"06/06/12 15:27:57","104.3967","135.7","216.45","634","60.0","39"
"06/06/12 15:32:57","104.4073","134.8","216.49","631","60.03","38"
"06/06/12 15:37:58","104.4177","132.3","215.85","620","60.0","38"
"06/06/12 15:42:57","104.4279","129.6","216.01","606","60.0","38"
"06/06/12 15:47:58","104.4379","125.7","215.34","591","60.03","37"
"06/06/12 15:52:58","104.4476","124.9","216.7","584","60.03","37"
"06/06/12 15:57:59","104.4573","121.0","216.65","567","60.03","36"
"06/06/12 16:02:57","104.4664","117.2","217.03","550","60.03","36"
"06/06/12 16:07:58","104.4754","113.7","216.31","540","60.03","36"
"06/06/12 16:12:57","104.4841","110.2","215.78","524","60.0","36"
"06/06/12 16:17:58","104.4928","111.4","216.77","526","60.03","36"
"06/06/12 16:22:57","104.5014","107.2","215.96","514","60.03","35"
"06/06/12 16:27:58","104.5094","98.7","215.89","478","60.03","35"
"06/06/12 16:32:59","104.517","95.6","215.88","463","60.03","35"
"06/06/12 16:37:57","104.5243","92.2","215.75","448","60.0","34"
"06/06/12 16:42:58","104.5314","88.6","215.09","435","60.03","34"
"06/06/12 16:47:57","104.5381","85.3","215.1","419","60.03","33"
"06/06/12 16:52:57","104.5446","81.6","215.05","406","60.03","33"
"06/06/12 16:57:57","104.5507","78.3","214.28","390","60.07","32"
"06/06/12 17:02:58","104.5567","74.5","215.45","373","60.03","32"
"06/06/12 17:07:58","104.5623","70.8","215.93","358","60.0","31"
"06/06/12 17:12:58","104.5677","66.9","215.42","337","60.0","31"
"06/06/12 17:17:59","104.5727","62.5","214.85","323","60.03","30"
"06/06/12 17:22:57","104.577","49.6","214.58","190","60.03","30"
"06/06/12 17:27:59","104.5811","43.9","215.29","278","60.03","30"
"06/06/12 17:32:57","104.5852","61.9","215.28","345","60.03","29"
"06/06/12 17:37:59","104.589","51.8","214.81","371","60.07","29"
"06/06/12 17:42:57","104.5924","38.3","215.19","192","60.03","29"
"06/06/12 17:47:58","104.5956","43.2","215.53","324","60.03","28"
"06/06/12 17:52:57","104.5985","39.5","214.74","234","60.07","28"
"06/06/12 17:57:58","104.601","34.7","215.3","192","60.03","28"
"06/06/12 18:02:58","104.6033","30.1","215.46","82","60.03","28"
"06/06/12 18:07:59","104.6053","28.5","214.6","28","60.03","28"
"06/06/12 18:12:57","104.607","21.7","214.17","179","60.03","28"
"06/06/12 18:17:57","104.6085","17.1","214.59","35","60.03","28"
"06/06/12 18:22:58","104.6098","15.1","214.15","105","60.03","27"
"06/06/12 18:27:57","104.6108","13.0","213.48","5","60.03","27"
"06/06/12 18:32:58","104.6117","12.0","214.72","27","60.03","27"
"06/06/12 18:37:59","104.6124","11.2","214.89","36","60.03","26"
"06/06/12 18:42:58","104.613","0.0","214.92","0","60.03","26"
"06/06/12 18:48:00","104.6134","0.0","214.97","215","60.03","26"
"06/06/12 18:52:58","104.6137","0.0","215.03","0","60.03","26"
"06/07/12 06:08:00","104.6149","0.0","214.17","0","60.0","13"
"06/07/12 06:13:05","104.6152","10.8","212.95","13","60.03","14"
"06/07/12 06:17:58","104.6155","14.2","214.03","79","60.03","15"
"06/07/12 06:22:59","104.6158","0.0","214.84","0","60.0","15"
"06/07/12 06:27:58","104.6163","13.8","213.76","0","60.07","16"
"06/07/12 06:32:59","104.617","14.9","215.95","131","60.0","17"
"06/07/12 06:37:58","104.6179","10.6","214.01","157","60.0","17"
"06/07/12 06:42:59","104.6189","13.4","214.2","253","60.03","18"
"06/07/12 06:47:58","104.6201","13.9","212.66","7","60.03","19"
"06/07/12 06:52:57","104.6216","30.0","214.28","173","60.0","19"
"06/07/12 06:57:58","104.6233","32.2","213.51","142","60.0","20"
"06/07/12 07:02:59","104.6253","31.0","214.27","124","60.03","20"
"06/07/12 07:07:57","104.6276","27.5","214.61","258","60.03","22"
"06/07/12 07:12:57","104.6302","30.6","213.8","133","60.03","22"
"06/07/12 07:17:57","104.6331","33.6","213.63","175","60.0","23"
"06/07/12 07:22:59","104.6363","48.7","212.88","362","60.03","24"
"06/07/12 07:27:58","104.6398","43.3","213.12","201","60.03","25"
"06/07/12 07:32:57","104.6435","53.3","213.47","358","60.03","25"
"06/07/12 07:37:58","104.6475","51.6","213.77","126","60.03","26"
"06/07/12 07:42:58","104.6513","44.5","213.25","391","60.03","26"
"06/07/12 07:47:59","104.6552","53.2","214.36","379","60.0","27"
"06/07/12 07:52:58","104.6591","36.7","214.39","346","60.03","28"
"06/07/12 07:58:00","104.6637","71.0","214.08","360","60.0","28"
"06/07/12 08:02:58","104.6693","75.0","213.21","374","60.0","29"
"06/07/12 08:07:59","104.6754","78.8","214.16","392","59.96","29"
"06/07/12 08:12:58","104.6816","83.0","214.57","409","60.0","30"
"06/07/12 08:17:58","104.6882","86.7","214.13","426","60.0","30"
"06/07/12 08:22:58","104.6951","90.5","214.29","440","60.03","31"
"06/07/12 08:27:58","104.7023","94.0","214.01","454","60.0","31"
"06/07/12 08:32:59","104.7098","98.2","214.37","476","60.0","32"
"06/07/12 08:37:59","104.7176","101.7","214.49","492","60.03","32"
"06/07/12 08:42:59","104.7256","105.1","216.74","499","60.03","32"
"06/07/12 08:47:59","104.7339","108.2","216.46","513","60.0","33"
"06/07/12 08:52:58","104.7424","111.4","215.94","530","60.0","33"
"06/07/12 08:57:59","104.7512","114.8","217.22","538","60.0","34"
"06/07/12 09:02:59","104.7602","117.9","217.07","553","60.0","34"
"06/07/12 09:08:00","104.7694","120.6","217.39","563","60.03","35"
"06/07/12 09:12:58","104.7789","123.2","216.68","580","60.03","35"
"06/07/12 09:17:58","104.7886","125.2","217.15","588","60.0","36"
"06/07/12 09:22:58","104.7984","127.5","216.61","601","60.0","37"
"06/07/12 09:27:57","104.8085","130.2","216.92","607","60.03","37"
"06/07/12 09:33:00","104.8187","132.3","216.58","620","60.0","38"
"06/07/12 09:37:59","104.8291","135.2","215.55","634","60.0","38"
"06/07/12 09:42:58","104.8397","137.4","214.58","647","60.0","38"
"06/07/12 09:47:58","104.8506","140.5","215.4","659","60.0","38"
"06/07/12 09:52:59","104.8617","142.9","216.15","667","60.0","39"
"06/07/12 09:57:59","104.873","145.8","215.77","676","60.03","39"
"06/07/12 10:02:57","104.8843","148.7","216.31","694","60.03","39"
"06/07/12 10:07:58","104.896","149.7","216.21","697","60.03","40"
"06/07/12 10:12:58","104.9077","152.0","215.55","703","60.03","40"
"06/07/12 10:17:59","104.9197","153.8","217.59","710","60.07","41"
"06/07/12 10:22:59","104.9317","153.9","216.9","710","60.0","41"
"06/07/12 10:27:58","104.9438","156.8","217.74","719","60.03","41"
"06/07/12 10:32:59","104.956","157.6","217.29","725","60.03","42"
"06/07/12 10:37:58","104.9685","161.0","217.53","736","60.0","42"
"06/07/12 10:42:59","104.981","162.6","218.01","745","60.0","42"
"06/07/12 10:47:58","104.9937","163.7","218.79","746","60.03","42"
"06/07/12 10:52:59","105.0065","164.9","218.81","752","60.03","43"
"06/07/12 10:57:58","105.0193","165.1","218.55","752","60.03","43"
"06/07/12 11:02:59","105.0323","167.2","218.98","759","60.03","43"
"06/07/12 11:07:58","105.0454","168.4","217.93","771","60.03","43"
"06/07/12 11:12:58","105.0586","169.8","219.31","770","60.0","43"
"06/07/12 11:17:59","105.0718","170.2","218.41","772","60.03","44"
"06/07/12 11:22:58","105.085","170.4","218.05","779","60.0","44"
"06/07/12 11:27:58","105.0983","171.2","217.88","779","60.03","44"
"06/07/12 11:32:59","105.1118","171.8","217.66","785","60.0","45"
"06/07/12 11:37:57","105.1252","172.7","218.02","786","60.0","45"
"06/07/12 11:42:59","105.1385","168.2","218.62","762","60.0","46"
"06/07/12 11:47:59","105.152","174.5","217.81","792","60.0","46"
"06/07/12 11:52:59","105.1656","173.6","217.96","791","60.03","47"
"06/07/12 11:57:59","105.1791","174.4","217.24","797","60.03","47"
"06/07/12 12:02:58","105.1927","175.2","215.05","807","60.0","47"
"06/07/12 12:07:57","105.2063","176.5","217.26","805","60.03","47"
"06/07/12 12:13:00","105.2202","176.1","219.11","804","60.03","47"
"06/07/12 12:17:59","105.2339","176.1","218.74","796","60.0","47"
"06/07/12 12:22:58","105.2475","174.3","218.24","797","60.03","47"
"06/07/12 12:27:58","105.2613","176.8","218.8","805","60.03","47"
"06/07/12 12:32:58","105.275","178.7","218.11","811","60.0","46"
"06/07/12 12:37:59","105.289","178.3","218.2","809","60.0","46"
"06/07/12 12:42:58","105.3029","180.0","219.13","809","60.0","46"
"06/07/12 12:47:59","105.3169","179.8","218.27","815","60.0","46"
"06/07/12 12:52:59","105.331","179.0","219.28","806","60.07","46"
"06/07/12 12:57:58","105.3448","179.5","217.55","814","60.0","46"
"06/07/12 13:02:58","105.3587","179.8","218.62","810","60.03","46"
"06/07/12 13:07:59","105.3716","177.7","218.27","813","60.03","46"
"06/07/12 13:12:59","105.385","160.3","217.82","735","60.0","46"
"06/07/12 13:17:59","105.3979","106.4","216.5","507","60.03","45"
"06/07/12 13:22:58","105.4081","153.1","217.29","704","60.0","45"
"06/07/12 13:27:57","105.4223","156.1","217.18","718","60.0","45"
"06/07/12 13:32:59","105.4353","188.0","217.56","853","60.0","45"
"06/07/12 13:37:59","105.4492","177.8","217.38","812","60.03","45"
"06/07/12 13:42:59","105.4634","182.6","216.01","837","60.03","45"
"06/07/12 13:47:59","105.4776","183.5","217.17","838","60.03","45"
"06/07/12 13:52:59","105.4917","183.2","216.6","838","60.0","45"
"06/07/12 13:57:58","105.5059","126.1","215.26","592","60.03","45"
"06/07/12 14:02:59","105.5168","184.0","216.88","836","60.03","45"
"06/07/12 14:07:58","105.5308","170.3","216.78","782","60.03","45"
"06/07/12 14:12:58","105.544","166.4","216.59","761","60.03","45"
"06/07/12 14:17:59","105.557","165.5","217.08","765","60.03","44"
"06/07/12 14:22:58","105.5697","164.1","216.87","750","60.0","44"
"06/07/12 14:27:58","105.5823","157.4","216.35","726","60.0","44"
"06/07/12 14:32:57","105.5947","157.6","216.9","725","60.0","44"
"06/07/12 14:37:59","105.6071","157.6","218.53","721","60.0","44"
"06/07/12 14:42:58","105.6191","154.1","217.88","709","60.03","43"
"06/07/12 14:47:59","105.6312","152.0","216.92","700","60.0","43"
"06/07/12 14:52:58","105.6428","149.3","216.07","693","60.0","43"
"06/07/12 14:57:59","105.6544","146.7","215.8","684","60.0","43"
"06/07/12 15:02:59","105.6657","144.3","216.77","671","60.03","43"
"06/07/12 15:07:59","105.6768","142.2","218.05","654","60.03","43"
"06/07/12 15:12:59","105.6878","139.4","216.85","648","60.03","43"
"06/07/12 15:17:58","105.6985","136.6","216.96","636","60.03","43"
"06/07/12 15:22:59","105.7091","134.0","216.81","624","60.03","43"
"06/07/12 15:27:58","105.7194","131.5","216.48","614","60.0","43"
"06/07/12 15:32:58","105.7296","129.5","217.19","602","60.03","43"
"06/07/12 15:37:58","105.7395","126.6","217.02","589","60.03","43"
"06/07/12 15:42:59","105.7493","123.1","216.16","580","60.03","43"
"06/07/12 15:47:58","105.7588","120.7","216.03","571","60.03","43"
"06/07/12 15:52:59","105.7681","117.6","215.79","557","60.0","43"
"06/07/12 15:57:59","105.7772","115.9","216.3","551","60.03","42"
"06/07/12 16:02:59","105.7861","113.3","216.26","537","60.03","42"
"06/07/12 16:07:59","105.7949","110.4","216.8","520","60.03","41"
"06/07/12 16:12:57","105.8032","106.6","216.14","511","60.03","41"
"06/07/12 16:17:59","105.8115","103.3","216.81","493","60.07","41"
"06/07/12 16:22:58","105.8194","100.7","217.16","480","60.0","41"
"06/07/12 16:27:59","105.8271","97.0","216.58","467","60.03","41"
"06/07/12 16:32:58","105.8345","93.9","216.93","454","60.03","40"
"06/07/12 16:37:58","105.8416","89.9","216.88","436","60.03","40"
"06/07/12 16:42:59","105.8485","86.5","216.64","421","60.0","40"
"06/07/12 16:47:59","105.8551","83.2","217.88","403","60.0","39"
"06/07/12 16:52:59","105.8613","79.7","216.05","393","60.03","39"
"06/07/12 16:57:59","105.8674","76.6","216.39","376","60.03","38"
"06/07/12 17:02:58","105.8731","72.0","214.61","362","60.07","38"
"06/07/12 17:07:58","105.8786","68.7","215.35","345","60.03","38"
"06/07/12 17:12:58","105.8837","64.9","215.0","331","60.03","38"
"06/07/12 17:17:59","105.8885","55.6","214.6","133","60.0","37"
"06/07/12 17:22:58","105.8925","56.3","215.23","80","60.0","37"
"06/07/12 17:27:59","105.8964","43.8","214.8","370","60.07","37"
"06/07/12 17:32:58","105.9003","56.2","214.89","323","60.0","37"
"06/07/12 17:37:58","105.9039","50.0","214.98","374","60.03","36"
"06/07/12 17:42:59","105.9068","30.0","214.7","287","60.03","35"
"06/07/12 17:47:59","105.9093","30.6","213.94","53","60.0","35"
"06/07/12 17:52:59","105.9114","25.1","214.78","181","60.0","34"
"06/07/12 17:57:58","105.9137","20.2","214.3","229","60.07","34"
"06/07/12 18:02:58","105.9159","17.4","214.52","252","60.0","33"
"06/07/12 18:07:59","105.9179","20.2","214.19","325","60.03","33"
"06/07/12 18:12:59","105.9199","14.4","214.38","46","60.03","33"
"06/07/12 18:17:59","105.9216","17.0","213.85","195","60.03","32"
"06/07/12 18:22:58","105.9232","19.6","214.31","45","60.03","32"
"06/07/12 18:27:59","105.9246","10.4","214.5","226","60.03","32"
"06/07/12 18:32:59","105.926","20.1","214.52","36","60.03","32"
"06/07/12 18:37:59","105.9275","13.1","214.47","15","60.03","32"
"06/07/12 18:42:59","105.9286","13.8","214.14","68","60.03","31"
"06/07/12 18:47:58","105.9296","14.6","213.97","2","60.03","31"
"06/07/12 18:52:59","105.9304","14.6","214.48","106","60.0","30"
"06/07/12 18:57:58","105.9311","0.0","214.29","80","60.0","30"
"06/07/12 19:02:59","105.9316","13.9","214.07","9","60.0","30"
"06/07/12 19:07:59","105.9321","1.4","213.69","0","60.03","30"
"06/07/12 19:12:58","105.9325","13.7","215.09","1","60.03","29"
"06/07/12 19:17:58","105.9329","14.2","214.72","14","60.03","28"
"06/07/12 19:22:59","105.9332","0.0","213.93","0","60.03","28"
"06/07/12 19:27:58","105.9335","0.0","213.55","0","60.0","27"
"06/07/12 19:32:59","105.9337","10.6","213.22","0","60.0","27"
"06/08/12 05:53:02","105.9337","0.0","213.5","0","60.0","19"
"06/08/12 06:08:00","105.9342","0.0","213.06","0","60.03","20"
"06/08/12 06:12:59","105.9346","0.0","212.72","0","60.0","21"
"06/08/12 06:18:00","105.935","0.0","213.94","0","60.03","21"
"06/08/12 06:22:59","105.9354","0.0","215.76","0","60.07","22"
"06/08/12 06:27:58","105.9359","0.0","211.13","0","60.0","22"
"06/08/12 06:32:59","105.9366","13.8","213.06","0","60.03","22"
"06/08/12 06:38:00","105.9375","15.9","214.32","48","60.03","23"
"06/08/12 06:42:59","105.9387","12.1","213.66","50","60.0","23"
"06/08/12 06:47:58","105.94","25.4","214.23","64","60.03","24"
"06/08/12 06:52:58","105.9416","26.9","214.78","110","60.0","24"
"06/08/12 06:57:58","105.9434","26.7","214.83","212","60.0","25"
"06/08/12 07:02:59","105.9455","26.2","214.83","80","60.0","25"
"06/08/12 07:07:59","105.9479","37.7","213.57","163","60.03","25"
"06/08/12 07:12:58","105.9506","41.8","214.89","323","60.03","26"
"06/08/12 07:17:59","105.9537","36.9","213.57","148","60.03","27"
"06/08/12 07:23:00","105.9572","53.9","214.35","322","60.0","27"
"06/08/12 07:27:58","105.9609","52.7","214.0","110","60.0","28"
"06/08/12 07:32:59","105.9649","47.4","214.62","366","60.0","28"
"06/08/12 07:37:59","105.969","65.0","214.27","333","60.0","29"
"06/08/12 07:42:59","105.9741","66.0","214.46","337","60.03","29"
"06/08/12 07:47:59","105.9797","79.8","213.81","397","60.0","30"
"06/08/12 07:52:59","105.9861","87.9","214.72","428","60.03","31"
"06/08/12 07:57:59","105.9931","93.1","215.34","450","60.0","32"
"06/08/12 08:02:59","106.0004","95.3","215.58","460","60.0","32"
"06/08/12 08:07:58","106.0077","96.7","215.07","470","60.03","33"
"06/08/12 08:13:00","106.0149","73.6","214.27","366","60.0","34"
"06/08/12 08:18:00","106.0213","62.4","213.69","323","60.0","34"
"06/08/12 08:23:00","106.025","30.2","213.52","102","60.03","34"
"06/08/12 08:28:00","106.0274","35.7","212.59","146","60.0","34"
"06/08/12 08:32:59","106.03","42.4","214.35","208","60.03","33"
"06/08/12 08:38:00","106.0337","42.2","214.37","396","60.03","32"
"06/08/12 08:43:00","106.0386","74.5","214.57","374","60.0","32"
"06/08/12 08:47:59","106.045","88.1","214.15","433","60.03","32"
"06/08/12 08:53:00","106.0521","91.8","213.99","449","60.03","33"
"06/08/12 09:02:58","106.0647","96.8","214.98","469","60.03","33"
"06/08/12 09:07:59","106.0737","123.9","214.89","586","60.03","34"
"06/08/12 09:13:00","106.0833","101.1","215.12","487","60.03","34"
